DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 24/10/2018 04:00:00,32.94,33.0,1,-20.13
 24/10/2018 04:15:00,32.91,33.0,1,-20.23
 24/10/2018 04:30:00,32.95,33.0,1,-20.33
 24/10/2018 04:45:00,32.84,33.0,1,-20.37
 24/10/2018 05:00:00,32.81,33.0,1,-20.9
 24/10/2018 05:15:00,32.77,33.0,1,-21.4
 24/10/2018 05:30:00,32.75,33.0,1,-21.6
 24/10/2018 05:45:00,32.73,33.0,1,-22.04
 24/10/2018 06:00:00,32.67,33.0,1,-23.2
 24/10/2018 06:15:00,32.79,33.0,1,-25.32
 24/10/2018 06:30:00,32.76,33.0,1,-26.66
 24/10/2018 06:45:00,32.86,33.0,1,-29.06
 24/10/2018 07:00:00,32.91,33.0,1,-30.48
 24/10/2018 07:15:00,32.69,33.0,1,-32.17
 24/10/2018 07:30:00,33.03,33.0,1,-33.81
 24/10/2018 07:45:00,33.08,33.0,1,-33.95
 24/10/2018 08:00:00,33.02,33.0,1,-34.13
 24/10/2018 08:15:00,32.91,33.0,1,-34.09
 24/10/2018 08:30:00,32.82,33.0,1,-33.39
 24/10/2018 08:45:00,32.82,33.0,1,-32.51
 24/10/2018 09:00:00,32.83,33.0,1,-32.34
 24/10/2018 09:15:00,32.84,33.0,1,-31.53
 24/10/2018 09:30:00,33.0,33.0,1,-29.05
 24/10/2018 09:45:00,33.14,33.0,1,-26.21
 24/10/2018 10:00:00,33.31,33.0,1,-24.29
 24/10/2018 10:15:00,33.36,33.0,1,-23.22
 24/10/2018 10:30:00,33.43,33.0,1,-21.64
 24/10/2018 10:45:00,33.01,33.0,1,-19.97
 24/10/2018 11:00:00,32.96,33.0,1,-18.92
 24/10/2018 11:15:00,33.02,33.0,1,-17.67
 24/10/2018 11:30:00,33.06,33.0,1,-16.99
 24/10/2018 11:45:00,33.1,33.0,1,-16.12
 24/10/2018 12:00:00,33.07,33.0,1,-16.01
 24/10/2018 12:15:00,33.09,33.0,1,-15.68
 24/10/2018 12:30:00,33.15,33.0,1,-15.04
 24/10/2018 12:45:00,33.14,33.0,1,-14.86
 24/10/2018 13:00:00,33.14,33.0,1,-15.42
 24/10/2018 13:15:00,33.06,33.0,1,-18.01
 24/10/2018 13:30:00,32.99,33.0,1,-20.91
 24/10/2018 13:45:00,33.05,33.0,1,-20.07
 24/10/2018 14:00:00,33.12,33.0,1,-17.83
 24/10/2018 14:15:00,33.15,33.0,1,-17.11
 24/10/2018 14:30:00,33.19,33.0,1,-15.59
 24/10/2018 14:45:00,33.15,33.0,1,-15.71
 24/10/2018 15:00:00,33.14,33.0,1,-17.11
 24/10/2018 15:15:00,33.16,33.0,1,-18.26
 24/10/2018 15:30:00,33.22,33.0,1,-18.34
 24/10/2018 15:45:00,33.15,33.0,1,-21.05
 24/10/2018 16:00:00,33.08,33.0,1,-21.62
 24/10/2018 16:15:00,32.98,33.0,1,-22.82
 24/10/2018 16:30:00,32.89,33.0,1,-24.08
 24/10/2018 16:45:00,32.75,33.0,1,-26.28
 24/10/2018 17:00:00,32.7,33.0,1,-29.55
 24/10/2018 17:15:00,33.11,33.0,1,-31.13
 24/10/2018 17:30:00,33.02,33.0,1,-32.94
 24/10/2018 17:45:00,32.94,33.0,1,-33.95
 24/10/2018 18:00:00,33.21,33.0,1,-34.95
 24/10/2018 18:15:00,33.1,33.0,1,-36.19
 24/10/2018 18:30:00,33.02,33.0,1,-36.69
 24/10/2018 18:45:00,32.99,33.0,1,-37.08
 24/10/2018 19:00:00,33.03,33.0,1,-37.07
 24/10/2018 19:15:00,33.09,33.0,1,-37.22
 24/10/2018 19:30:00,33.09,33.0,1,-36.16
 24/10/2018 19:45:00,32.89,33.0,1,-35.38
 24/10/2018 20:00:00,32.95,33.0,1,-34.86
 24/10/2018 20:15:00,33.01,33.0,1,-34.26
 24/10/2018 20:30:00,33.1,33.0,1,-33.27
 24/10/2018 20:45:00,33.15,33.0,1,-32.65
 24/10/2018 21:00:00,33.18,33.0,1,-32.2
 24/10/2018 21:15:00,33.24,33.0,1,-31.84
 24/10/2018 21:30:00,33.36,33.0,1,-30.69
 24/10/2018 21:45:00,33.14,33.0,1,-29.95
 24/10/2018 22:00:00,33.03,33.0,1,-28.82
 24/10/2018 22:15:00,33.23,33.0,1,-27.95
 24/10/2018 22:30:00,33.38,33.0,1,-26.66
 24/10/2018 22:45:00,33.2,33.0,1,-25.36
 24/10/2018 23:00:00,32.92,33.0,1,-24.43
 24/10/2018 23:15:00,33.09,33.0,1,-23.61
 24/10/2018 23:30:00,33.19,33.0,1,-22.81
 24/10/2018 23:45:00,33.27,33.0,1,-21.88
 25/10/2018 00:00:00,33.43,33.0,1,-21.15
 25/10/2018 00:15:00,33.46,33.0,1,-21.25
 25/10/2018 00:30:00,33.27,33.0,1,-21.06
 25/10/2018 00:45:00,32.86,33.0,1,-21.15
 25/10/2018 01:00:00,32.79,33.0,1,-21.37
 25/10/2018 01:15:00,32.71,33.0,1,-22.22
 25/10/2018 01:30:00,32.74,33.0,1,-22.4
 25/10/2018 01:45:00,32.8,33.0,1,-22.1
 25/10/2018 02:00:00,32.8,33.0,1,-21.83
 25/10/2018 02:15:00,32.83,33.0,1,-22.3
 25/10/2018 02:30:00,32.93,33.0,1,-22.27
 25/10/2018 02:45:00,32.97,33.0,1,-21.9
 25/10/2018 03:00:00,32.99,33.0,1,-21.84
 25/10/2018 03:15:00,33.01,33.0,1,-21.27
 25/10/2018 03:30:00,33.08,33.0,1,-21.07
 25/10/2018 03:45:00,33.03,33.0,1,-21.02
 25/10/2018 04:00:00,33.11,33.0,1,-21.0
 25/10/2018 04:15:00,33.12,33.0,1,-21.1
 25/10/2018 04:30:00,33.02,33.0,1,-21.4
 25/10/2018 04:45:00,32.98,33.0,1,-21.52
 25/10/2018 05:00:00,32.96,33.0,1,-21.51
 25/10/2018 05:15:00,32.89,33.0,1,-22.18
 25/10/2018 05:30:00,33.09,33.0,1,-22.61
 25/10/2018 05:45:00,33.06,33.0,1,-23.12
 25/10/2018 06:00:00,32.98,33.0,1,-24.1
 25/10/2018 06:15:00,33.09,33.0,1,-26.02
 25/10/2018 06:30:00,33.29,33.0,1,-27.62
 25/10/2018 06:45:00,33.08,33.0,1,-29.37
 25/10/2018 07:00:00,32.88,33.0,1,-31.04
 25/10/2018 07:15:00,32.82,33.0,1,-33.13
 25/10/2018 07:30:00,32.97,33.0,1,-34.36
 25/10/2018 07:45:00,32.75,33.0,1,-35.42
 25/10/2018 08:00:00,32.7,33.0,1,-35.66
 25/10/2018 08:15:00,32.72,33.0,1,-35.32
 25/10/2018 08:30:00,32.79,33.0,1,-34.33
 25/10/2018 08:45:00,32.84,33.0,1,-33.2
 25/10/2018 09:00:00,32.91,33.0,1,-32.08
 25/10/2018 09:15:00,32.95,32.99,1,-31.39
 25/10/2018 09:30:00,32.96,33.0,1,-30.51
 25/10/2018 09:45:00,32.98,33.0,1,-29.52
 25/10/2018 10:00:00,33.06,33.0,1,-27.36
 25/10/2018 10:15:00,33.18,33.0,1,-25.09
 25/10/2018 10:30:00,33.22,33.0,1,-23.83
 25/10/2018 10:45:00,33.26,33.0,1,-21.92
 25/10/2018 11:00:00,33.33,33.0,1,-20.23
 25/10/2018 11:15:00,33.35,33.0,1,-20.76
 25/10/2018 11:30:00,33.35,33.0,1,-20.68
 25/10/2018 11:45:00,33.32,33.0,1,-22.83
 25/10/2018 12:00:00,33.26,33.0,1,-25.4
 25/10/2018 12:15:00,33.24,33.0,1,-26.58
 25/10/2018 12:30:00,33.25,33.0,1,-26.82
 25/10/2018 12:45:00,33.25,33.0,1,-27.33
 25/10/2018 13:00:00,33.28,33.0,1,-27.29
 25/10/2018 13:15:00,33.32,33.0,1,-26.98
 25/10/2018 13:30:00,33.4,33.0,1,-25.66
 25/10/2018 13:45:00,33.43,33.0,1,-24.89
 25/10/2018 14:00:00,33.42,33.0,1,-25.12
 25/10/2018 14:15:00,33.39,33.0,1,-25.58
 25/10/2018 14:30:00,33.32,33.0,1,-26.64
 25/10/2018 14:45:00,33.34,33.0,1,-26.12
 25/10/2018 15:00:00,33.25,33.0,1,-27.8
 25/10/2018 15:15:00,33.24,33.0,1,-28.31
 25/10/2018 15:30:00,33.24,33.0,1,-28.93
 25/10/2018 15:45:00,33.25,33.0,1,-29.39
 25/10/2018 16:00:00,33.28,33.0,1,-30.02
 25/10/2018 16:15:00,33.35,33.0,1,-30.6
 25/10/2018 16:30:00,33.32,33.0,1,-31.29
 25/10/2018 16:45:00,33.18,33.0,1,-32.36
 25/10/2018 17:00:00,33.1,33.0,1,-33.71
 25/10/2018 17:15:00,33.09,33.0,1,-34.84
 25/10/2018 17:30:00,33.0,33.0,1,-35.74
 25/10/2018 17:45:00,32.88,33.0,1,-36.59
 25/10/2018 18:00:00,32.8,33.0,1,-36.93
 25/10/2018 18:15:00,32.87,33.0,1,-38.3
 25/10/2018 18:30:00,33.32,33.0,1,-38.48
 25/10/2018 18:45:00,33.32,33.0,1,-38.2
 25/10/2018 19:00:00,33.37,33.0,1,-37.86
 25/10/2018 19:15:00,33.36,33.0,1,-37.52
 25/10/2018 19:30:00,33.42,33.0,1,-36.79
 25/10/2018 19:45:00,33.43,33.0,1,-36.4
 25/10/2018 20:00:00,33.06,33.0,1,-35.39
 25/10/2018 20:15:00,32.98,33.0,1,-34.26
 25/10/2018 20:30:00,33.03,33.0,1,-33.67
 25/10/2018 20:45:00,33.12,33.0,1,-33.2
 25/10/2018 21:00:00,33.23,33.0,1,-32.66
 25/10/2018 21:15:00,33.16,33.0,1,-31.4
 25/10/2018 21:30:00,32.93,33.0,1,-30.14
 25/10/2018 21:45:00,33.26,33.0,1,-28.98
 25/10/2018 22:00:00,33.39,33.0,1,-28.34
 25/10/2018 22:15:00,33.35,33.0,1,-27.5
 25/10/2018 22:30:00,33.41,33.0,1,-26.54
 25/10/2018 22:45:00,32.88,33.0,1,-25.19
 25/10/2018 23:00:00,32.6,33.0,1,-24.32
 25/10/2018 23:15:00,32.75,33.0,1,-23.59
 25/10/2018 23:30:00,32.76,33.0,1,-23.09
 25/10/2018 23:45:00,32.81,33.0,1,-22.18
 26/10/2018 00:00:00,32.82,33.0,1,-21.34
 26/10/2018 00:15:00,32.87,33.0,1,-21.69
 26/10/2018 00:30:00,32.96,33.0,1,-21.67
 26/10/2018 00:45:00,33.03,33.0,1,-21.93
 26/10/2018 01:00:00,33.01,33.0,1,-22.0
 26/10/2018 01:15:00,33.14,33.0,1,-22.79
 26/10/2018 01:30:00,33.15,33.0,1,-22.98
 26/10/2018 01:45:00,33.2,33.0,1,-22.9
 26/10/2018 02:00:00,33.3,33.0,1,-22.71
 26/10/2018 02:15:00,33.41,33.0,1,-22.98
 26/10/2018 02:30:00,33.45,33.0,1,-22.83
 26/10/2018 02:45:00,33.51,33.0,1,-22.62
 26/10/2018 03:00:00,33.1,33.0,1,-22.03
 26/10/2018 03:15:00,32.99,33.0,1,-21.73
 26/10/2018 03:30:00,33.0,33.0,1,-21.7
 26/10/2018 03:45:00,33.0,33.0,1,-21.58
 26/10/2018 04:00:00,32.97,33.0,1,-21.28
 26/10/2018 04:15:00,32.84,33.0,1,-20.92
 26/10/2018 04:30:00,32.77,33.0,1,-20.87
 26/10/2018 04:45:00,32.76,33.0,1,-20.92
 26/10/2018 05:00:00,32.74,33.0,1,-21.07
 26/10/2018 05:15:00,32.97,33.0,1,-21.58
 26/10/2018 05:30:00,33.32,33.0,1,-21.57
 26/10/2018 05:45:00,33.28,33.0,1,-22.26
 26/10/2018 06:00:00,33.18,33.0,1,-23.28
 26/10/2018 06:15:00,33.03,33.0,1,-25.09
 26/10/2018 06:30:00,32.89,33.0,1,-26.71
 26/10/2018 06:45:00,32.74,33.0,1,-27.92
 26/10/2018 07:00:00,32.91,33.0,1,-29.77
 26/10/2018 07:15:00,33.34,33.0,1,-31.36
 26/10/2018 07:30:00,33.25,33.0,1,-32.35
 26/10/2018 07:45:00,33.14,33.0,1,-33.38
 26/10/2018 08:00:00,33.0,33.0,1,-34.05
 26/10/2018 08:15:00,32.84,33.0,1,-33.82
 26/10/2018 08:30:00,32.98,33.0,1,-34.26
 26/10/2018 08:45:00,33.39,33.0,1,-34.12
 26/10/2018 09:00:00,33.41,33.0,1,-33.28
 26/10/2018 09:15:00,33.42,33.0,1,-31.88
 26/10/2018 09:30:00,32.95,33.0,1,-30.7
 26/10/2018 09:45:00,32.93,33.0,1,-30.96
 26/10/2018 10:00:00,33.06,33.0,1,-28.05
 26/10/2018 10:15:00,33.21,33.0,1,-24.24
 26/10/2018 10:30:00,33.2,33.0,1,-24.57
 26/10/2018 10:45:00,33.21,33.0,1,-23.44
 26/10/2018 11:00:00,33.25,33.0,1,-20.35
 26/10/2018 11:15:00,33.24,33.0,1,-18.92
 26/10/2018 11:30:00,33.21,33.0,1,-23.52
 26/10/2018 11:45:00,33.15,33.0,1,-25.56
 26/10/2018 12:00:00,33.13,33.0,1,-26.3
 26/10/2018 12:15:00,33.27,33.0,1,-22.34
 26/10/2018 12:30:00,33.28,33.0,1,-17.76
 26/10/2018 12:45:00,32.96,33.0,1,-16.69
 26/10/2018 13:00:00,32.87,33.0,1,-20.82
 26/10/2018 13:15:00,32.79,33.0,1,-22.44
 26/10/2018 13:30:00,32.85,33.0,1,-21.69
 26/10/2018 13:45:00,32.85,33.0,1,-20.92
 26/10/2018 14:00:00,32.92,33.0,1,-21.94
 26/10/2018 14:15:00,32.9,33.0,1,-19.62
 26/10/2018 14:30:00,33.15,33.0,1,-14.66
 26/10/2018 14:45:00,33.2,33.0,1,-17.17
 26/10/2018 15:00:00,33.14,33.0,1,-18.55
 26/10/2018 15:15:00,33.14,33.0,1,-19.88
 26/10/2018 15:30:00,33.23,33.0,1,-18.67
 26/10/2018 15:45:00,33.21,33.0,1,-19.33
 26/10/2018 16:00:00,33.12,33.0,1,-23.92
 26/10/2018 16:15:00,33.05,33.0,1,-24.97
 26/10/2018 16:30:00,33.05,33.0,1,-25.12
 26/10/2018 16:45:00,32.83,33.0,1,-27.51
 26/10/2018 17:00:00,32.62,33.0,1,-31.15
 26/10/2018 17:15:00,32.57,33.0,1,-32.36
 26/10/2018 17:30:00,32.61,33.0,1,-32.85
 26/10/2018 17:45:00,32.74,33.0,1,-33.97
 26/10/2018 18:00:00,32.93,33.0,1,-34.98
 26/10/2018 18:15:00,32.77,33.0,1,-35.96
 26/10/2018 18:30:00,32.6,33.0,1,-36.6
 26/10/2018 18:45:00,32.72,33.0,1,-37.01
 26/10/2018 19:00:00,32.88,33.0,1,-36.5
 26/10/2018 19:15:00,32.87,33.0,1,-35.99
 26/10/2018 19:30:00,33.17,33.0,1,-34.89
 26/10/2018 19:45:00,33.23,33.0,1,-34.31
 26/10/2018 20:00:00,33.38,33.0,1,-33.65
 26/10/2018 20:15:00,33.33,33.0,1,-32.74
 26/10/2018 20:30:00,33.43,33.0,1,-32.1
 26/10/2018 20:45:00,33.49,33.0,1,-31.73
 26/10/2018 21:00:00,33.39,33.0,1,-30.89
 26/10/2018 21:15:00,33.1,33.0,1,-29.94
 26/10/2018 21:30:00,33.02,33.0,1,-29.28
 26/10/2018 21:45:00,33.08,33.0,1,-28.44
 26/10/2018 22:00:00,32.99,33.0,1,-27.73
 26/10/2018 22:15:00,33.05,33.0,1,-26.71
 26/10/2018 22:30:00,33.23,33.0,1,-25.81
 26/10/2018 22:45:00,33.38,33.0,1,-24.81
 26/10/2018 23:00:00,33.38,33.0,1,-24.34
 26/10/2018 23:15:00,33.14,33.0,1,-23.34
 26/10/2018 23:30:00,33.07,33.0,1,-22.87
 26/10/2018 23:45:00,33.06,33.0,1,-21.99
 27/10/2018 00:00:00,33.19,33.0,1,-21.27
 27/10/2018 00:15:00,33.06,33.0,1,-21.46
 27/10/2018 00:30:00,33.26,33.0,1,-21.22
 27/10/2018 00:45:00,33.22,33.0,1,-20.99
 27/10/2018 01:00:00,33.34,33.0,1,-21.12
 27/10/2018 01:15:00,33.24,33.0,1,-21.42
 27/10/2018 01:30:00,33.32,33.0,1,-21.5
 27/10/2018 01:45:00,33.29,33.0,1,-21.5
 27/10/2018 02:00:00,33.26,33.0,1,-21.72
 27/10/2018 02:15:00,33.29,33.0,1,-22.24
 27/10/2018 02:30:00,33.45,33.0,1,-21.92
 27/10/2018 02:45:00,33.51,33.0,1,-21.7
 27/10/2018 03:00:00,33.48,33.0,1,-21.32
 27/10/2018 03:15:00,33.14,33.0,1,-20.8
 27/10/2018 03:30:00,33.15,33.0,1,-20.65
 27/10/2018 03:45:00,33.2,33.0,1,-20.21
 27/10/2018 04:00:00,33.06,33.0,1,-20.13
 27/10/2018 04:15:00,32.99,33.0,1,-19.91
 27/10/2018 04:30:00,33.06,33.0,1,-20.07
 27/10/2018 04:45:00,33.05,33.0,1,-19.49
 27/10/2018 05:00:00,33.17,33.0,1,-18.79
 27/10/2018 05:15:00,33.06,33.0,1,-18.88
 27/10/2018 05:30:00,33.03,33.0,1,-18.85
 27/10/2018 05:45:00,33.0,33.0,1,-19.12
 27/10/2018 06:00:00,32.89,33.0,1,-19.27
 27/10/2018 06:15:00,33.09,33.0,1,-20.24
 27/10/2018 06:30:00,33.27,33.0,1,-20.98
 27/10/2018 06:45:00,33.12,33.0,1,-22.11
 27/10/2018 07:00:00,33.06,33.0,1,-23.14
 27/10/2018 07:15:00,32.95,33.0,1,-24.05
 27/10/2018 07:30:00,32.74,33.0,1,-24.88
 27/10/2018 07:45:00,32.7,33.0,1,-25.95
 27/10/2018 08:00:00,32.89,33.0,1,-27.43
 27/10/2018 08:15:00,32.87,33.0,1,-27.34
 27/10/2018 08:30:00,32.89,33.0,1,-27.73
 27/10/2018 08:45:00,32.98,33.0,1,-27.31
 27/10/2018 09:00:00,32.98,33.0,1,-26.42
 27/10/2018 09:15:00,33.02,33.0,1,-25.21
 27/10/2018 09:30:00,33.09,33.0,1,-23.6
 27/10/2018 09:45:00,33.19,33.0,1,-21.88
 27/10/2018 10:00:00,33.32,33.0,1,-19.62
 27/10/2018 10:15:00,33.36,33.0,1,-17.97
 27/10/2018 10:30:00,33.46,33.0,1,-16.64
 27/10/2018 10:45:00,33.05,33.0,1,-14.63
 27/10/2018 11:00:00,33.04,33.0,1,-13.39
 27/10/2018 11:15:00,33.05,33.0,1,-15.3
 27/10/2018 11:30:00,33.08,33.0,1,-13.8
 27/10/2018 11:45:00,33.08,33.0,1,-13.91
 27/10/2018 12:00:00,32.99,33.0,1,-13.82
 27/10/2018 12:15:00,33.03,33.0,1,-15.38
 27/10/2018 12:30:00,33.0,33.0,1,-16.96
 27/10/2018 12:45:00,32.98,33.0,1,-17.4
 27/10/2018 13:00:00,33.04,33.0,1,-16.65
 27/10/2018 13:15:00,32.81,33.0,1,-18.07
 27/10/2018 13:30:00,32.87,33.0,1,-17.51
 27/10/2018 13:45:00,32.85,33.0,1,-16.15
 27/10/2018 14:00:00,32.89,33.0,1,-18.91
 27/10/2018 14:15:00,32.75,33.0,1,-20.39
 27/10/2018 14:30:00,32.74,33.0,1,-21.51
 27/10/2018 14:45:00,33.18,33.0,1,-22.53
 27/10/2018 15:00:00,33.25,33.0,1,-22.74
 27/10/2018 15:15:00,33.4,33.0,1,-21.97
 27/10/2018 15:30:00,33.52,33.0,1,-22.65
 27/10/2018 15:45:00,33.46,33.0,1,-24.1
 27/10/2018 16:00:00,33.38,33.0,1,-25.91
 27/10/2018 16:15:00,33.4,33.0,1,-25.86
 27/10/2018 16:30:00,33.43,33.0,1,-26.23
 27/10/2018 16:45:00,33.3,33.0,1,-27.43
 27/10/2018 17:00:00,33.13,33.0,1,-28.34
 27/10/2018 17:15:00,33.03,33.0,1,-29.07
 27/10/2018 17:30:00,32.96,33.0,1,-29.95
 27/10/2018 17:45:00,32.8,33.0,1,-30.83
 27/10/2018 18:00:00,32.94,33.0,1,-32.14
 27/10/2018 18:15:00,33.11,33.0,1,-32.91
 27/10/2018 18:30:00,33.17,33.0,1,-33.13
 27/10/2018 18:45:00,33.2,33.0,1,-32.45
 27/10/2018 19:00:00,33.05,33.0,1,-31.35
 27/10/2018 19:15:00,33.12,33.0,1,-30.73
 27/10/2018 19:30:00,33.15,33.0,1,-29.88
 27/10/2018 19:45:00,32.96,33.0,1,-29.15
 27/10/2018 20:00:00,33.05,33.0,1,-28.38
 27/10/2018 20:15:00,33.15,33.0,1,-27.61
 27/10/2018 20:30:00,33.2,33.0,1,-26.94
 27/10/2018 20:45:00,33.24,33.0,1,-26.46
 27/10/2018 21:00:00,33.3,33.0,1,-25.8
 27/10/2018 21:15:00,33.32,33.0,1,-25.36
 27/10/2018 21:30:00,33.47,33.0,1,-24.5
 27/10/2018 21:45:00,33.53,33.0,1,-23.97
 27/10/2018 22:00:00,33.37,33.0,1,-23.19
 27/10/2018 22:15:00,33.45,33.0,1,-22.64
 27/10/2018 22:30:00,33.61,33.0,1,-21.97
 27/10/2018 22:45:00,33.35,33.0,1,-21.18
 27/10/2018 23:00:00,33.03,33.0,1,-20.25
 27/10/2018 23:15:00,33.19,33.0,1,-19.52
 27/10/2018 23:30:00,33.32,33.0,1,-18.92
 27/10/2018 23:45:00,33.08,33.0,1,-18.13
 28/10/2018 00:00:00,32.92,33.0,1,-17.97
 28/10/2018 00:15:00,32.96,33.0,1,-18.06
 28/10/2018 00:30:00,33.06,33.0,1,-17.76
 28/10/2018 00:45:00,33.12,33.0,1,-17.73
 28/10/2018 01:00:00,33.14,33.0,1,-17.82
 28/10/2018 01:00:00,32.91,33.0,1,-20.44
 28/10/2018 01:15:00,33.03,33.0,1,-19.59
 28/10/2018 01:15:00,32.92,33.0,1,-19.88
 28/10/2018 01:30:00,33.09,33.0,1,-20.03
 28/10/2018 01:30:00,32.99,33.0,1,-19.57
 28/10/2018 01:45:00,32.93,33.0,1,-20.42
 28/10/2018 01:45:00,33.06,33.0,1,-19.39
 28/10/2018 02:00:00,32.98,33.0,1,-19.37
 28/10/2018 02:15:00,32.92,33.0,1,-19.49
 28/10/2018 02:30:00,33.03,33.0,1,-19.11
 28/10/2018 02:45:00,33.04,33.0,1,-18.82
 28/10/2018 03:00:00,32.98,33.0,1,-18.67
 28/10/2018 03:15:00,33.07,33.0,1,-18.51
 28/10/2018 03:30:00,33.16,33.0,1,-18.3
 28/10/2018 03:45:00,33.1,33.0,1,-17.99
 28/10/2018 04:00:00,33.03,33.0,1,-17.87
 28/10/2018 04:15:00,33.04,33.0,1,-17.78
 28/10/2018 04:30:00,33.1,33.0,1,-17.6
 28/10/2018 04:45:00,33.04,33.0,1,-17.36
 28/10/2018 05:00:00,33.03,33.0,1,-17.35
 28/10/2018 05:15:00,33.0,33.0,1,-17.59
 28/10/2018 05:30:00,33.05,33.0,1,-17.53
 28/10/2018 05:45:00,33.01,33.0,1,-17.91
 28/10/2018 06:00:00,32.96,33.0,1,-18.1
 28/10/2018 06:15:00,32.79,33.0,1,-18.77
 28/10/2018 06:30:00,32.82,33.0,1,-19.25
 28/10/2018 06:45:00,33.0,33.0,1,-20.17
 28/10/2018 07:00:00,33.16,33.0,1,-20.91
 28/10/2018 07:15:00,33.14,33.0,1,-21.18
 28/10/2018 07:30:00,33.01,33.0,1,-21.66
 28/10/2018 07:45:00,32.94,33.0,1,-22.24
 28/10/2018 08:00:00,33.1,33.0,1,-22.9
 28/10/2018 08:15:00,33.35,33.0,1,-23.29
 28/10/2018 08:30:00,33.3,33.0,1,-22.71
 28/10/2018 08:45:00,33.3,33.0,1,-22.69
 28/10/2018 09:00:00,33.24,33.0,1,-23.21
 28/10/2018 09:15:00,33.29,33.0,1,-21.47
 28/10/2018 09:30:00,33.26,33.0,1,-21.73
 28/10/2018 09:45:00,33.35,33.0,1,-19.58
 28/10/2018 10:00:00,33.5,33.0,1,-18.27
 28/10/2018 10:15:00,33.52,33.0,1,-17.0
 28/10/2018 10:30:00,33.5,33.0,1,-18.16
 28/10/2018 10:45:00,33.46,33.0,1,-20.0
 28/10/2018 11:00:00,33.42,33.0,1,-18.25
 28/10/2018 11:15:00,33.41,33.0,1,-18.45
 28/10/2018 11:30:00,33.47,33.0,1,-16.9
 28/10/2018 11:45:00,33.45,33.0,1,-20.1
 28/10/2018 12:00:00,33.54,33.0,1,-18.25
 28/10/2018 12:15:00,33.49,33.0,1,-14.99
 28/10/2018 12:30:00,33.47,33.0,1,-14.26
 28/10/2018 12:45:00,33.39,33.0,1,-12.57
 28/10/2018 13:00:00,33.41,33.0,1,-13.12
 28/10/2018 13:15:00,33.36,33.0,1,-13.37
 28/10/2018 13:30:00,33.4,33.0,1,-13.69
 28/10/2018 13:45:00,33.39,33.0,1,-17.09
 28/10/2018 14:00:00,33.42,33.0,1,-18.9
 28/10/2018 14:15:00,33.47,33.0,1,-16.66
 28/10/2018 14:30:00,32.97,33.0,1,-17.01
 28/10/2018 14:45:00,32.99,33.0,1,-17.6
 28/10/2018 15:00:00,32.95,33.0,1,-18.72
 28/10/2018 15:15:00,32.86,33.0,1,-19.66
 28/10/2018 15:30:00,32.82,33.0,1,-20.77
 28/10/2018 15:45:00,32.74,33.0,1,-22.58
 28/10/2018 16:00:00,33.01,33.0,1,-24.23
 28/10/2018 16:15:00,32.86,33.0,1,-25.81
 28/10/2018 16:30:00,32.75,33.0,1,-27.28
 28/10/2018 16:45:00,32.65,33.0,1,-28.76
 28/10/2018 17:00:00,32.95,33.0,1,-30.36
 28/10/2018 17:15:00,32.94,33.0,1,-31.85
 28/10/2018 17:30:00,32.87,33.0,1,-32.88
 28/10/2018 17:45:00,32.85,33.0,1,-33.17
 28/10/2018 18:00:00,32.89,33.0,1,-32.9
 28/10/2018 18:15:00,33.14,33.0,1,-32.89
 28/10/2018 18:30:00,33.42,33.0,1,-32.14
 28/10/2018 18:45:00,33.47,33.0,1,-31.35
 28/10/2018 19:00:00,33.4,33.0,1,-30.61
 28/10/2018 19:15:00,32.94,33.0,1,-29.66
 28/10/2018 19:30:00,32.97,33.0,1,-28.92
 28/10/2018 19:45:00,32.98,33.0,1,-28.39
 28/10/2018 20:00:00,33.01,33.0,1,-28.19
 28/10/2018 20:15:00,33.09,33.0,1,-27.81
 28/10/2018 20:30:00,33.18,33.0,1,-27.16
 28/10/2018 20:45:00,33.19,33.0,1,-26.72
 28/10/2018 21:00:00,33.18,33.0,1,-26.32
 28/10/2018 21:15:00,33.24,33.0,1,-25.69
 28/10/2018 21:30:00,33.34,33.0,1,-24.85
 28/10/2018 21:45:00,33.45,33.0,1,-24.24
 28/10/2018 22:00:00,33.44,33.0,1,-23.56
 28/10/2018 22:15:00,33.03,33.0,1,-22.66
 28/10/2018 22:30:00,33.09,33.0,1,-22.02
 28/10/2018 22:45:00,33.11,33.0,1,-21.06
 28/10/2018 23:00:00,33.14,33.0,1,-20.48
 28/10/2018 23:15:00,33.19,33.0,1,-20.06
 28/10/2018 23:30:00,33.29,33.0,1,-19.67
 28/10/2018 23:45:00,33.21,33.0,1,-19.49
 29/10/2018 00:00:00,33.28,33.0,1,-19.55
 29/10/2018 00:00:00,33.28,33.0,1,-19.55
 29/10/2018 00:15:00,33.13,33.0,1,-21.45
 29/10/2018 00:30:00,33.19,33.0,1,-21.97
 29/10/2018 00:45:00,33.17,33.0,1,-22.3
 29/10/2018 01:00:00,33.12,33.0,1,-22.2
 29/10/2018 01:15:00,33.17,33.0,1,-21.82
 29/10/2018 01:30:00,33.26,33.0,1,-21.62
 29/10/2018 01:45:00,33.26,33.0,1,-21.36
 29/10/2018 02:00:00,33.3,33.0,1,-21.2
 29/10/2018 02:15:00,33.27,33.0,1,-21.47
 29/10/2018 02:30:00,33.39,33.0,1,-21.5
 29/10/2018 02:45:00,33.18,33.0,1,-21.32
 29/10/2018 03:00:00,32.96,33.0,1,-20.93
 29/10/2018 03:15:00,32.94,33.0,1,-20.65
 29/10/2018 03:30:00,32.99,33.0,1,-20.24
 29/10/2018 03:45:00,33.03,33.0,1,-20.09
 29/10/2018 04:00:00,33.04,33.0,1,-20.09
 29/10/2018 04:15:00,32.99,33.0,1,-20.09
 29/10/2018 04:30:00,32.97,33.0,1,-20.28
 29/10/2018 04:45:00,32.9,33.0,1,-20.4
 29/10/2018 05:00:00,32.91,33.0,1,-20.5
 29/10/2018 05:15:00,32.71,33.0,1,-21.46
 29/10/2018 05:30:00,32.99,33.0,1,-22.6
 29/10/2018 05:45:00,33.01,33.0,1,-23.37
 29/10/2018 06:00:00,33.16,33.0,1,-24.35
 29/10/2018 06:15:00,32.84,33.0,1,-26.2
 29/10/2018 06:30:00,32.83,33.0,1,-27.74
 29/10/2018 06:45:00,32.74,33.0,1,-29.27
 29/10/2018 07:00:00,32.68,33.0,1,-30.21
 29/10/2018 07:15:00,32.76,33.0,1,-31.4
 29/10/2018 07:30:00,32.67,33.0,1,-32.5
 29/10/2018 07:45:00,32.64,33.0,1,-33.06
 29/10/2018 08:00:00,32.67,33.0,1,-33.29
 29/10/2018 08:15:00,33.0,33.0,1,-33.68
 29/10/2018 08:30:00,32.95,33.0,1,-33.63
 29/10/2018 08:45:00,32.93,33.0,1,-32.74
 29/10/2018 09:00:00,32.98,33.0,1,-32.11
 29/10/2018 09:15:00,32.95,33.0,1,-33.18
 29/10/2018 09:30:00,32.98,33.0,1,-32.77
 29/10/2018 09:45:00,33.14,33.0,1,-30.87
 29/10/2018 10:00:00,33.26,33.0,1,-29.41
 29/10/2018 10:15:00,33.34,33.0,1,-27.27
 29/10/2018 10:30:00,32.98,33.0,1,-25.72
 29/10/2018 10:45:00,33.04,33.0,1,-23.34
 29/10/2018 11:00:00,33.06,33.0,1,-22.51
 29/10/2018 11:15:00,33.06,33.0,1,-22.51
 29/10/2018 11:30:00,33.06,33.0,1,-22.51
 29/10/2018 11:45:00,33.06,33.0,1,-22.51
 29/10/2018 12:00:00,33.06,33.0,1,-22.51
 29/10/2018 12:15:00,33.06,33.0,1,-22.51
 29/10/2018 12:30:00,33.06,33.0,1,-22.51
 29/10/2018 12:45:00,33.06,33.0,1,-22.51
 29/10/2018 13:00:00,33.06,33.0,1,-22.51
 29/10/2018 13:15:00,33.06,33.0,1,-22.51
 29/10/2018 13:30:00,33.06,33.0,1,-22.51
 29/10/2018 13:45:00,33.06,33.0,1,-22.51
 29/10/2018 14:00:00,33.06,33.0,1,-22.51
 29/10/2018 14:15:00,33.06,33.0,1,-22.51
 29/10/2018 14:30:00,33.06,33.0,1,-22.51
 29/10/2018 14:45:00,33.06,33.0,1,-22.51
 29/10/2018 15:00:00,33.1,33.0,1,-23.23
 29/10/2018 15:15:00,33.1,33.0,1,-24.53
 29/10/2018 15:30:00,33.0,33.0,1,-26.03
 29/10/2018 15:45:00,32.9,33.0,1,-27.65
 29/10/2018 16:00:00,32.85,33.0,1,-29.26
 29/10/2018 16:15:00,32.88,33.0,1,-31.09
 29/10/2018 16:30:00,32.69,33.0,1,-33.14
 29/10/2018 16:45:00,32.71,33.0,1,-35.72
 29/10/2018 17:00:00,32.81,33.0,1,-37.62
 29/10/2018 17:15:00,33.32,33.0,1,-39.37
 29/10/2018 17:30:00,33.32,33.0,1,-40.32
 29/10/2018 17:45:00,33.33,33.0,1,-40.35
 29/10/2018 18:00:00,33.29,33.0,1,-40.35
 29/10/2018 18:15:00,33.32,33.0,1,-40.2
 29/10/2018 18:30:00,33.37,33.0,1,-39.88
 29/10/2018 18:45:00,33.38,33.0,1,-39.36
 29/10/2018 19:00:00,33.31,33.0,1,-39.11
 29/10/2018 19:15:00,32.96,33.0,1,-38.11
 29/10/2018 19:30:00,33.08,33.0,1,-37.45
 29/10/2018 19:45:00,33.14,33.0,1,-37.07
 29/10/2018 20:00:00,33.29,33.0,1,-36.37
 29/10/2018 20:15:00,33.3,33.0,1,-35.65
 29/10/2018 20:30:00,33.36,33.0,1,-34.82
 29/10/2018 20:45:00,33.42,33.0,1,-34.29
 29/10/2018 21:00:00,33.02,33.0,1,-33.31
 29/10/2018 21:15:00,33.01,33.0,1,-32.11
 29/10/2018 21:30:00,33.13,33.0,1,-30.95
 29/10/2018 21:45:00,33.31,33.0,1,-29.98
 29/10/2018 22:00:00,33.32,33.0,1,-29.22
 29/10/2018 22:15:00,33.27,33.0,1,-28.49
 29/10/2018 22:30:00,33.0,33.0,1,-27.21
 29/10/2018 22:45:00,32.98,33.0,1,-26.14
 29/10/2018 23:00:00,33.07,33.0,1,-25.24
 29/10/2018 23:15:00,33.14,33.0,1,-24.68
 29/10/2018 23:30:00,33.18,33.0,1,-23.95
 29/10/2018 23:45:00,33.2,33.0,1,-23.23
 30/10/2018 00:00:00,33.18,33.0,1,-23.34
 30/10/2018 00:15:00,33.04,33.0,1,-25.1
 30/10/2018 00:30:00,33.01,33.0,1,-25.68
 30/10/2018 00:45:00,32.95,33.0,1,-26.22
 30/10/2018 01:00:00,32.94,33.0,1,-26.39
 30/10/2018 01:15:00,32.99,33.0,1,-25.83
 30/10/2018 01:30:00,33.0,33.0,1,-25.45
 30/10/2018 01:45:00,33.1,33.0,1,-24.9
 30/10/2018 02:00:00,33.21,33.0,1,-24.39
 30/10/2018 02:15:00,33.17,33.0,1,-24.96
 30/10/2018 02:30:00,33.21,33.0,1,-24.63
 30/10/2018 02:45:00,33.26,33.0,1,-24.57
 30/10/2018 03:00:00,33.26,33.0,1,-24.31
 30/10/2018 03:15:00,33.28,33.0,1,-24.3
 30/10/2018 03:30:00,33.31,33.0,1,-23.84
 30/10/2018 03:45:00,33.36,33.0,1,-23.58
 30/10/2018 04:00:00,33.39,33.0,1,-23.45
 30/10/2018 04:15:00,33.4,33.0,1,-23.37
 30/10/2018 04:30:00,33.43,33.0,1,-23.0
 30/10/2018 04:45:00,33.36,33.0,1,-23.31
 30/10/2018 05:00:00,33.31,33.0,1,-23.43
 30/10/2018 05:15:00,33.34,33.0,1,-23.97
 30/10/2018 05:30:00,33.33,33.0,1,-24.2
 30/10/2018 05:45:00,33.26,33.0,1,-24.58
 30/10/2018 06:00:00,33.17,33.0,1,-25.55
 30/10/2018 06:15:00,32.81,33.0,1,-27.51
 30/10/2018 06:30:00,32.77,33.0,1,-25.51
 30/10/2018 06:45:00,32.66,33.0,1,-25.68
 30/10/2018 07:00:00,32.89,33.0,1,-30.62
 30/10/2018 07:15:00,32.9,33.0,1,-32.3
 30/10/2018 07:30:00,32.81,33.0,1,-32.73
 30/10/2018 07:45:00,32.69,33.0,1,-33.96
 30/10/2018 08:00:00,32.86,33.0,1,-34.49
 30/10/2018 08:15:00,33.14,33.0,1,-34.22
 30/10/2018 08:30:00,33.16,33.0,1,-32.81
 30/10/2018 08:45:00,33.29,33.0,1,-30.77
 30/10/2018 09:00:00,33.31,33.0,1,-29.62
 30/10/2018 09:15:00,33.29,33.0,1,-30.05
 30/10/2018 09:30:00,33.24,33.0,1,-30.95
 30/10/2018 09:45:00,33.19,33.0,1,-31.4
 30/10/2018 10:00:00,33.29,33.0,1,-30.19
 30/10/2018 10:15:00,33.51,33.0,1,-29.04
 30/10/2018 10:30:00,33.24,33.0,1,-26.5
 30/10/2018 10:45:00,33.15,33.0,1,-27.03
 30/10/2018 11:00:00,33.23,33.0,1,-25.21
 30/10/2018 11:15:00,33.29,33.0,1,-22.38
 30/10/2018 11:30:00,33.31,33.0,1,-23.12
 30/10/2018 11:45:00,33.17,33.0,1,-23.57
 30/10/2018 12:00:00,33.19,33.0,1,-21.64
 30/10/2018 12:15:00,33.18,33.0,1,-20.33
 30/10/2018 12:30:00,33.12,33.0,1,-24.21
 30/10/2018 12:45:00,33.09,33.0,1,-25.89
 30/10/2018 13:00:00,33.2,33.0,1,-26.17
 30/10/2018 13:15:00,33.32,33.0,1,-23.83
 30/10/2018 13:30:00,33.27,33.0,1,-25.82
 30/10/2018 13:45:00,33.24,33.0,1,-25.65
 30/10/2018 14:00:00,33.28,33.0,1,-24.47
 30/10/2018 14:15:00,33.33,33.0,1,-23.85
 30/10/2018 14:30:00,33.3,33.0,1,-25.74
 30/10/2018 14:45:00,33.23,33.0,1,-27.24
 30/10/2018 15:00:00,33.27,33.0,1,-26.63
 30/10/2018 15:15:00,33.22,33.0,1,-28.71
 30/10/2018 15:30:00,33.19,33.0,1,-29.46
 30/10/2018 15:45:00,33.09,33.0,1,-30.49
 30/10/2018 16:00:00,33.02,33.0,1,-30.83
 30/10/2018 16:15:00,32.94,33.0,1,-32.57
 30/10/2018 16:30:00,32.81,33.0,1,-34.19
 30/10/2018 16:45:00,32.69,33.0,1,-35.78
 30/10/2018 17:00:00,32.85,33.0,1,-37.69
 30/10/2018 17:15:00,32.74,33.0,1,-39.38
 30/10/2018 17:30:00,32.69,33.0,1,-40.57
 30/10/2018 17:45:00,32.71,33.0,1,-41.01
 30/10/2018 18:00:00,32.72,33.0,1,-40.92
 30/10/2018 18:15:00,32.8,33.0,1,-40.89
 30/10/2018 18:30:00,32.79,33.0,1,-40.47
 30/10/2018 18:45:00,32.7,33.0,1,-39.95
 30/10/2018 19:00:00,32.74,33.0,1,-39.31
 30/10/2018 19:15:00,32.74,33.0,1,-39.26
 30/10/2018 19:30:00,32.87,33.0,1,-38.59
 30/10/2018 19:45:00,32.87,33.0,1,-38.16
 30/10/2018 20:00:00,32.95,33.0,1,-37.31
 30/10/2018 20:15:00,32.99,33.0,1,-36.67
 30/10/2018 20:30:00,33.14,33.0,1,-35.81
 30/10/2018 20:45:00,33.32,33.0,1,-34.78
 30/10/2018 21:00:00,33.37,33.0,1,-34.04
 30/10/2018 21:15:00,33.33,33.0,1,-33.06
 30/10/2018 21:30:00,33.12,33.0,1,-32.03
 30/10/2018 21:45:00,33.24,33.0,1,-30.83
 30/10/2018 22:00:00,33.31,33.0,1,-29.93
 30/10/2018 22:15:00,33.46,33.0,1,-28.97
 30/10/2018 22:30:00,33.44,33.0,1,-27.99
 30/10/2018 22:45:00,33.23,33.0,1,-26.65
 30/10/2018 23:00:00,33.29,33.0,1,-25.77
 30/10/2018 23:15:00,33.37,33.0,1,-25.32
 30/10/2018 23:30:00,33.46,33.0,1,-24.54
 30/10/2018 23:45:00,33.51,33.0,1,-23.76
 31/10/2018 00:00:00,33.54,33.0,1,-23.63
 31/10/2018 00:15:00,33.41,33.0,1,-25.69
 31/10/2018 00:30:00,33.37,33.0,1,-26.04
 31/10/2018 00:45:00,33.3,33.0,1,-26.37
 31/10/2018 01:00:00,33.29,33.0,1,-26.83
 31/10/2018 01:15:00,33.29,33.0,1,-26.1
 31/10/2018 01:30:00,33.32,33.0,1,-25.76
 31/10/2018 01:45:00,33.33,33.0,1,-25.26
 31/10/2018 02:00:00,33.43,33.0,1,-25.21
 31/10/2018 02:15:00,33.42,33.0,1,-25.61
 31/10/2018 02:30:00,33.51,33.0,1,-25.55
 31/10/2018 02:45:00,33.53,33.0,1,-25.39
 31/10/2018 03:00:00,33.45,33.0,1,-25.31
 31/10/2018 03:15:00,32.99,33.0,1,-25.06
 31/10/2018 03:30:00,33.1,33.0,1,-24.55
 31/10/2018 03:45:00,33.15,33.0,1,-24.5
 31/10/2018 04:00:00,33.21,33.0,1,-24.07
 31/10/2018 04:15:00,33.23,33.0,1,-23.85
 31/10/2018 04:30:00,33.26,33.0,1,-23.82
 31/10/2018 04:45:00,33.18,33.0,1,-23.81
 31/10/2018 05:00:00,33.21,33.0,1,-23.86
 31/10/2018 05:15:00,33.06,33.0,1,-23.91
 31/10/2018 05:30:00,32.97,33.0,1,-24.3
 31/10/2018 05:45:00,32.93,33.0,1,-24.68
 31/10/2018 06:00:00,32.81,33.0,1,-25.4
 31/10/2018 06:15:00,32.82,33.0,1,-27.23
 31/10/2018 06:30:00,32.78,33.0,1,-28.91
 31/10/2018 06:45:00,32.87,33.0,1,-30.86
 31/10/2018 07:00:00,32.95,33.0,1,-32.16
 31/10/2018 07:15:00,33.22,33.0,1,-32.94
 31/10/2018 07:30:00,33.41,33.0,1,-33.17
 31/10/2018 07:45:00,33.34,33.0,1,-33.14
 31/10/2018 08:00:00,33.3,33.0,1,-33.09
 31/10/2018 08:15:00,33.22,33.0,1,-33.04
 31/10/2018 08:30:00,33.21,33.0,1,-31.95
 31/10/2018 08:45:00,33.26,33.0,1,-30.76
 31/10/2018 09:00:00,33.32,33.0,1,-28.36
 31/10/2018 09:15:00,33.34,32.99,2,-26.44
 31/10/2018 09:30:00,33.38,32.97,2,-24.67
 31/10/2018 09:45:00,33.07,32.97,2,-23.06
 31/10/2018 10:00:00,32.98,32.97,2,-22.13
 31/10/2018 10:15:00,33.02,32.97,2,-21.54
 31/10/2018 10:30:00,33.05,32.97,2,-20.54
 31/10/2018 10:45:00,33.08,32.97,2,-20.26
 31/10/2018 11:00:00,32.87,32.97,2,-24.55
 31/10/2018 11:15:00,32.89,32.97,2,-26.78
 31/10/2018 11:30:00,33.0,32.97,2,-25.1
 31/10/2018 11:45:00,33.03,32.97,2,-24.86
 31/10/2018 12:00:00,32.81,32.97,2,-28.31
 31/10/2018 12:15:00,32.62,32.97,2,-30.62
 31/10/2018 12:30:00,32.61,32.97,2,-31.81
 31/10/2018 12:45:00,32.66,32.97,2,-31.61
 31/10/2018 13:00:00,32.79,32.97,2,-30.44
 31/10/2018 13:15:00,32.76,32.97,2,-30.66
 31/10/2018 13:30:00,32.76,32.97,2,-30.87
 31/10/2018 13:45:00,32.82,32.97,2,-30.2
 31/10/2018 14:00:00,32.92,32.97,2,-28.98
 31/10/2018 14:15:00,32.9,32.97,2,-28.17
 31/10/2018 14:30:00,32.85,32.97,2,-29.51
 31/10/2018 14:45:00,32.79,32.97,2,-30.5
 31/10/2018 15:00:00,32.79,32.97,2,-31.26
 31/10/2018 15:15:00,32.85,32.97,2,-31.89
 31/10/2018 15:30:00,32.81,32.97,2,-32.16
 31/10/2018 15:45:00,32.71,32.97,2,-32.96
 31/10/2018 16:00:00,32.7,32.97,2,-33.15
 31/10/2018 16:15:00,32.75,32.97,2,-33.9
 31/10/2018 16:30:00,32.66,32.97,2,-34.79
 31/10/2018 16:45:00,32.8,32.97,2,-36.5
 31/10/2018 17:00:00,32.93,32.97,2,-37.61
 31/10/2018 17:15:00,32.87,32.97,2,-38.34
 31/10/2018 17:30:00,32.9,32.97,2,-38.9
 31/10/2018 17:45:00,32.91,32.97,2,-39.06
 31/10/2018 18:00:00,33.06,32.97,2,-38.72
 31/10/2018 18:15:00,33.11,32.97,2,-38.45
 31/10/2018 18:30:00,33.12,32.97,2,-38.07
 31/10/2018 18:45:00,33.13,32.97,2,-37.52
 31/10/2018 19:00:00,33.2,32.97,2,-36.92
 31/10/2018 19:15:00,33.25,32.97,2,-36.01
 31/10/2018 19:30:00,33.28,32.97,2,-35.45
 31/10/2018 19:45:00,33.35,32.97,2,-35.29
 31/10/2018 20:00:00,33.45,32.97,2,-34.74
 31/10/2018 20:15:00,33.15,32.97,2,-33.88
 31/10/2018 20:30:00,33.05,32.97,2,-33.29
 31/10/2018 20:45:00,33.09,32.97,2,-32.63
 31/10/2018 21:00:00,33.19,32.97,2,-32.18
 31/10/2018 21:15:00,33.35,32.97,2,-31.25
 31/10/2018 21:30:00,33.39,32.97,2,-30.28
 31/10/2018 21:45:00,33.37,32.97,2,-29.08
 31/10/2018 22:00:00,33.11,32.97,2,-27.85
 31/10/2018 22:15:00,33.13,32.97,2,-27.06
 31/10/2018 22:30:00,33.37,32.97,2,-25.91
 31/10/2018 22:45:00,33.37,32.97,2,-24.84
 31/10/2018 23:00:00,33.44,32.97,2,-24.16
 31/10/2018 23:15:00,33.49,32.97,2,-23.6
 31/10/2018 23:30:00,33.44,32.97,2,-23.19
 31/10/2018 23:45:00,33.46,32.97,2,-22.22
 01/11/2018 00:00:00,33.53,32.97,2,-22.29
 01/11/2018 00:15:00,33.41,32.97,2,-24.53
 01/11/2018 00:30:00,33.25,32.97,2,-24.85
 01/11/2018 00:45:00,33.17,32.97,2,-25.51
 01/11/2018 01:00:00,33.21,32.97,2,-25.6
 01/11/2018 01:15:00,33.24,32.97,2,-25.14
 01/11/2018 01:30:00,33.21,32.97,2,-25.22
 01/11/2018 01:45:00,33.31,32.97,2,-24.58
 01/11/2018 02:00:00,33.4,32.97,2,-24.18
 01/11/2018 02:15:00,33.39,32.97,2,-24.48
 01/11/2018 02:30:00,33.42,32.97,2,-24.52
 01/11/2018 02:45:00,33.49,32.97,2,-24.42
 01/11/2018 03:00:00,33.02,32.97,2,-23.71
 01/11/2018 03:15:00,32.94,32.97,2,-23.6
 01/11/2018 03:30:00,32.99,32.97,2,-23.19
 01/11/2018 03:45:00,33.07,32.97,2,-22.88
 01/11/2018 04:00:00,33.06,32.97,2,-22.49
 01/11/2018 04:15:00,33.03,32.97,2,-22.41
 01/11/2018 04:30:00,33.12,32.97,2,-22.25
 01/11/2018 04:45:00,33.08,32.97,2,-22.35
 01/11/2018 05:00:00,32.97,32.97,2,-22.76
 01/11/2018 05:15:00,32.84,32.97,2,-23.34
 01/11/2018 05:30:00,32.88,32.97,2,-23.81
 01/11/2018 05:45:00,32.9,32.97,2,-24.48
 01/11/2018 06:00:00,32.87,32.97,2,-24.98
 01/11/2018 06:15:00,32.8,32.97,2,-26.52
 01/11/2018 06:30:00,33.0,32.97,2,-27.88
 01/11/2018 06:45:00,32.79,32.97,2,-29.33
 01/11/2018 07:00:00,32.69,32.97,2,-30.69
 01/11/2018 07:15:00,32.92,32.97,2,-31.45
 01/11/2018 07:30:00,33.05,32.97,2,-32.26
 01/11/2018 07:45:00,32.83,32.97,2,-32.9
 01/11/2018 08:00:00,32.75,32.97,2,-34.04
 01/11/2018 08:15:00,32.94,32.97,2,-34.8
 01/11/2018 08:30:00,32.87,32.97,2,-34.84
 01/11/2018 08:45:00,32.89,32.97,2,-34.75
 01/11/2018 09:00:00,32.94,32.97,2,-34.1
 01/11/2018 09:15:00,32.94,32.97,2,-33.24
 01/11/2018 09:30:00,32.97,32.97,2,-32.14
 01/11/2018 09:45:00,33.02,32.97,2,-30.92
 01/11/2018 10:00:00,33.19,32.97,2,-28.59
 01/11/2018 10:15:00,33.37,32.97,2,-24.88
 01/11/2018 10:30:00,33.41,32.97,2,-23.46
 01/11/2018 10:45:00,33.39,32.97,2,-23.3
 01/11/2018 11:00:00,33.37,32.97,2,-24.24
 01/11/2018 11:15:00,33.35,32.97,2,-22.49
 01/11/2018 11:30:00,33.34,32.97,1,-21.52
 01/11/2018 11:45:00,33.35,33.0,1,-20.08
 01/11/2018 12:00:00,33.23,33.0,1,-23.54
 01/11/2018 12:15:00,33.19,33.0,1,-26.06
 01/11/2018 12:30:00,33.21,33.0,1,-25.11
 01/11/2018 12:45:00,33.18,33.0,1,-26.74
 01/11/2018 13:00:00,33.16,33.0,1,-28.29
 01/11/2018 13:15:00,33.24,33.0,1,-27.04
 01/11/2018 13:30:00,33.25,33.0,1,-27.2
 01/11/2018 13:45:00,33.22,33.0,1,-27.98
 01/11/2018 14:00:00,33.34,33.0,1,-23.56
 01/11/2018 14:15:00,32.84,33.0,1,-23.49
 01/11/2018 14:30:00,32.86,33.0,1,-22.43
 01/11/2018 14:45:00,32.86,33.0,1,-22.58
 01/11/2018 15:00:00,32.92,33.0,1,-23.39
 01/11/2018 15:15:00,32.92,33.0,1,-25.37
 01/11/2018 15:30:00,32.93,33.0,1,-26.38
 01/11/2018 15:45:00,32.87,33.0,1,-27.72
 01/11/2018 16:00:00,32.75,33.0,1,-29.77
 01/11/2018 16:15:00,32.74,33.0,1,-30.91
 01/11/2018 16:30:00,32.66,33.0,1,-32.47
 01/11/2018 16:45:00,33.1,33.0,1,-34.41
 01/11/2018 17:00:00,33.09,33.0,1,-35.64
 01/11/2018 17:15:00,32.94,33.0,1,-37.12
 01/11/2018 17:30:00,32.85,33.0,1,-37.88
 01/11/2018 17:45:00,32.87,33.0,1,-38.27
 01/11/2018 18:00:00,32.91,33.0,1,-38.31
 01/11/2018 18:15:00,32.9,33.0,1,-38.3
 01/11/2018 18:30:00,32.99,33.0,1,-37.76
 01/11/2018 18:45:00,33.0,33.0,1,-37.55
 01/11/2018 19:00:00,33.07,33.0,1,-36.9
 01/11/2018 19:15:00,33.06,33.0,1,-36.51
 01/11/2018 19:30:00,33.13,33.0,1,-35.68
 01/11/2018 19:45:00,33.21,33.0,1,-35.27
 01/11/2018 20:00:00,33.32,33.0,1,-34.6
 01/11/2018 20:15:00,33.36,33.0,1,-34.32
 01/11/2018 20:30:00,33.41,33.0,1,-33.58
 01/11/2018 20:45:00,33.44,33.0,1,-32.97
 01/11/2018 21:00:00,33.44,33.0,1,-32.34
 01/11/2018 21:15:00,33.07,33.0,1,-31.21
 01/11/2018 21:30:00,33.15,33.0,1,-30.19
 01/11/2018 21:45:00,33.35,33.0,1,-29.33
 01/11/2018 22:00:00,33.47,33.0,1,-28.29
 01/11/2018 22:15:00,33.55,33.0,1,-27.9
 01/11/2018 22:30:00,33.26,33.0,1,-26.38
 01/11/2018 22:45:00,33.31,33.0,1,-25.56
 01/11/2018 23:00:00,33.41,33.0,1,-24.59
 01/11/2018 23:15:00,33.42,33.0,1,-24.21
 01/11/2018 23:30:00,33.46,33.0,1,-23.48
 01/11/2018 23:45:00,33.47,33.0,1,-23.11
 02/11/2018 00:00:00,33.53,33.0,1,-23.06
 02/11/2018 00:15:00,33.3,33.0,1,-25.15
 02/11/2018 00:30:00,33.33,33.0,1,-25.51
 02/11/2018 00:45:00,33.23,33.0,1,-25.54
 02/11/2018 01:00:00,33.12,33.0,1,-26.11
 02/11/2018 01:15:00,33.16,33.0,1,-25.47
 02/11/2018 01:30:00,33.24,33.0,1,-25.12
 02/11/2018 01:45:00,33.34,33.0,1,-24.73
 02/11/2018 02:00:00,33.34,33.0,1,-24.53
 02/11/2018 02:15:00,33.31,33.0,1,-24.81
 02/11/2018 02:30:00,33.44,33.0,1,-24.68
 02/11/2018 02:45:00,33.53,33.0,1,-24.53
 02/11/2018 03:00:00,33.46,33.0,1,-24.39
 02/11/2018 03:15:00,33.52,33.0,1,-24.13
 02/11/2018 03:30:00,33.57,33.0,1,-23.81
 02/11/2018 03:45:00,33.15,33.0,1,-23.39
 02/11/2018 04:00:00,33.07,33.0,1,-22.8
 02/11/2018 04:15:00,33.11,33.0,1,-22.71
 02/11/2018 04:30:00,33.1,33.0,1,-22.67
 02/11/2018 04:45:00,33.18,33.0,1,-22.84
 02/11/2018 05:00:00,33.16,33.0,1,-23.14
 02/11/2018 05:15:00,32.95,33.0,1,-23.74
 02/11/2018 05:30:00,32.89,33.0,1,-24.28
 02/11/2018 05:45:00,32.83,33.0,1,-24.74
 02/11/2018 06:00:00,32.73,33.0,1,-25.35
 02/11/2018 06:15:00,32.98,33.0,1,-27.16
 02/11/2018 06:30:00,32.81,33.0,1,-28.91
 02/11/2018 06:45:00,32.75,33.0,1,-30.37
 02/11/2018 07:00:00,33.01,33.0,1,-31.4
 02/11/2018 07:15:00,32.89,33.0,1,-32.01
 02/11/2018 07:30:00,32.89,33.0,1,-32.4
 02/11/2018 07:45:00,32.99,33.0,1,-32.85
 02/11/2018 08:00:00,33.25,33.0,1,-34.12
 02/11/2018 08:15:00,33.17,33.0,1,-33.41
 02/11/2018 08:30:00,33.13,33.0,1,-32.47
 02/11/2018 08:45:00,33.18,33.0,1,-31.87
 02/11/2018 09:00:00,33.29,33.0,1,-29.79
 02/11/2018 09:15:00,33.32,33.0,1,-28.39
 02/11/2018 09:30:00,33.28,33.0,1,-27.19
 02/11/2018 09:45:00,33.38,33.0,1,-25.82
 02/11/2018 10:00:00,33.43,33.0,1,-24.43
 02/11/2018 10:15:00,33.06,33.0,1,-23.1
 02/11/2018 10:30:00,32.99,33.0,1,-21.9
 02/11/2018 10:45:00,33.07,33.0,1,-21.05
 02/11/2018 11:00:00,33.08,33.0,1,-20.06
 02/11/2018 11:15:00,33.13,33.0,1,-19.02
 02/11/2018 11:30:00,33.21,33.0,1,-18.35
 02/11/2018 11:45:00,33.21,33.0,1,-18.13
 02/11/2018 12:00:00,33.19,33.0,1,-17.93
 02/11/2018 12:15:00,33.21,33.0,1,-18.22
 02/11/2018 12:30:00,33.23,33.0,1,-18.5
 02/11/2018 12:45:00,33.28,33.0,1,-18.77
 02/11/2018 13:00:00,33.28,33.0,1,-18.8
 02/11/2018 13:15:00,33.33,33.0,1,-19.1
 02/11/2018 13:30:00,33.33,33.0,1,-19.46
 02/11/2018 13:45:00,33.35,33.0,1,-20.09
 02/11/2018 14:00:00,33.33,33.0,1,-20.63
 02/11/2018 14:15:00,33.41,33.0,1,-21.03
 02/11/2018 14:30:00,33.45,33.0,1,-21.96
 02/11/2018 14:45:00,33.43,33.0,1,-23.07
 02/11/2018 15:00:00,33.41,33.0,1,-23.79
 02/11/2018 15:15:00,33.36,33.0,1,-25.6
 02/11/2018 15:30:00,33.24,33.0,1,-27.35
 02/11/2018 15:45:00,33.08,33.0,1,-30.69
 02/11/2018 16:00:00,32.97,33.0,1,-32.24
 02/11/2018 16:15:00,32.96,33.0,1,-33.28
 02/11/2018 16:30:00,32.86,33.0,1,-34.19
 02/11/2018 16:45:00,32.72,33.0,1,-35.7
 02/11/2018 17:00:00,32.75,33.0,1,-37.58
 02/11/2018 17:15:00,32.93,33.0,1,-38.99
 02/11/2018 17:30:00,32.86,33.0,1,-40.02
 02/11/2018 17:45:00,32.87,33.0,1,-40.26
 02/11/2018 18:00:00,32.89,33.0,1,-40.08
 02/11/2018 18:15:00,32.92,33.0,1,-39.65
 02/11/2018 18:30:00,33.0,33.0,1,-39.13
 02/11/2018 18:45:00,33.08,33.0,1,-38.44
 02/11/2018 19:00:00,33.17,33.0,1,-37.54
 02/11/2018 19:15:00,33.28,33.0,1,-36.74
 02/11/2018 19:30:00,33.23,33.0,1,-35.8
 02/11/2018 19:45:00,33.03,33.0,1,-35.25
 02/11/2018 20:00:00,33.09,33.0,1,-34.68
 02/11/2018 20:15:00,33.13,33.0,1,-34.19
 02/11/2018 20:30:00,33.29,33.0,1,-33.4
 02/11/2018 20:45:00,33.39,33.0,1,-32.34
 02/11/2018 21:00:00,33.46,33.0,1,-31.14
 02/11/2018 21:15:00,33.33,33.0,1,-30.41
 02/11/2018 21:30:00,33.05,33.0,1,-29.13
 02/11/2018 21:45:00,33.15,33.0,1,-28.33
 02/11/2018 22:00:00,33.14,33.0,1,-26.9
 02/11/2018 22:15:00,32.8,33.0,1,-25.52
 02/11/2018 22:30:00,32.94,33.0,1,-24.63
 02/11/2018 22:45:00,33.0,33.0,1,-23.82
 02/11/2018 23:00:00,33.3,33.0,1,-23.19
 02/11/2018 23:15:00,33.24,33.0,1,-22.47
 02/11/2018 23:30:00,33.24,33.0,1,-21.69
 02/11/2018 23:45:00,33.23,33.0,1,-21.22
 03/11/2018 00:00:00,33.24,33.0,1,-21.3
 03/11/2018 00:15:00,33.13,33.0,1,-23.4
 03/11/2018 00:30:00,33.14,33.0,1,-23.58
 03/11/2018 00:45:00,33.09,33.0,1,-23.87
 03/11/2018 01:00:00,33.07,33.0,1,-24.03
 03/11/2018 01:15:00,33.07,33.0,1,-23.71
 03/11/2018 01:30:00,33.18,33.0,1,-23.19
 03/11/2018 01:45:00,32.8,33.0,1,-22.48
 03/11/2018 02:00:00,32.85,33.0,1,-21.91
 03/11/2018 02:15:00,32.8,33.0,1,-22.52
 03/11/2018 02:30:00,32.88,33.0,1,-22.35
 03/11/2018 02:45:00,32.96,33.0,1,-21.9
 03/11/2018 03:00:00,32.98,33.0,1,-20.81
 03/11/2018 03:15:00,32.99,33.0,1,-20.7
 03/11/2018 03:30:00,33.01,33.0,1,-20.53
 03/11/2018 03:45:00,33.06,33.0,1,-20.54
 03/11/2018 04:00:00,33.1,33.0,1,-20.04
 03/11/2018 04:15:00,33.06,33.0,1,-19.88
 03/11/2018 04:30:00,33.1,33.0,1,-19.96
 03/11/2018 04:45:00,33.12,33.0,1,-19.61
 03/11/2018 05:00:00,33.11,33.0,1,-19.66
 03/11/2018 05:15:00,33.02,33.0,1,-20.01
 03/11/2018 05:30:00,33.01,33.0,1,-20.1
 03/11/2018 05:45:00,32.92,33.0,1,-20.46
 03/11/2018 06:00:00,32.89,33.0,1,-20.76
 03/11/2018 06:15:00,33.04,33.0,1,-21.78
 03/11/2018 06:30:00,32.98,33.0,1,-22.66
 03/11/2018 06:45:00,33.13,33.0,1,-23.68
 03/11/2018 07:00:00,33.11,33.0,1,-24.27
 03/11/2018 07:15:00,32.97,33.0,1,-24.73
 03/11/2018 07:30:00,32.95,33.0,1,-25.07
 03/11/2018 07:45:00,33.0,33.0,1,-25.24
 03/11/2018 08:00:00,33.07,33.0,1,-25.59
 03/11/2018 08:15:00,33.05,33.0,1,-25.94
 03/11/2018 08:30:00,32.96,33.0,1,-26.56
 03/11/2018 08:45:00,32.8,33.0,1,-27.29
 03/11/2018 09:00:00,33.24,33.0,1,-27.04
 03/11/2018 09:15:00,33.34,33.0,1,-27.27
 03/11/2018 09:30:00,33.28,33.0,1,-27.55
 03/11/2018 09:45:00,33.21,33.0,1,-27.16
 03/11/2018 10:00:00,33.19,33.0,1,-27.2
 03/11/2018 10:15:00,33.23,33.0,1,-26.83
 03/11/2018 10:30:00,33.21,33.0,1,-25.98
 03/11/2018 10:45:00,33.29,33.0,1,-25.62
 03/11/2018 11:00:00,33.48,33.0,1,-23.63
 03/11/2018 11:15:00,33.42,33.0,1,-21.28
 03/11/2018 11:30:00,33.18,33.0,1,-21.22
 03/11/2018 11:45:00,33.27,33.0,1,-18.71
 03/11/2018 12:00:00,33.29,33.0,1,-20.42
 03/11/2018 12:15:00,33.27,33.0,1,-20.23
 03/11/2018 12:30:00,33.34,33.0,1,-21.7
 03/11/2018 12:45:00,33.42,33.0,1,-22.84
 03/11/2018 13:00:00,33.44,33.0,1,-22.75
 03/11/2018 13:15:00,33.3,33.0,1,-22.7
 03/11/2018 13:30:00,33.32,33.0,1,-23.51
 03/11/2018 13:45:00,33.33,33.0,1,-23.77
 03/11/2018 14:00:00,33.28,33.0,1,-24.65
 03/11/2018 14:15:00,33.35,33.0,1,-24.33
 03/11/2018 14:30:00,33.2,33.0,1,-24.87
 03/11/2018 14:45:00,33.24,33.0,1,-25.72
 03/11/2018 15:00:00,33.24,33.0,1,-25.96
 03/11/2018 15:15:00,33.18,33.0,1,-26.33
 03/11/2018 15:30:00,33.11,33.0,1,-26.87
 03/11/2018 15:45:00,32.97,33.0,1,-27.56
 03/11/2018 16:00:00,32.97,33.0,1,-28.74
 03/11/2018 16:15:00,33.27,33.0,1,-29.5
 03/11/2018 16:30:00,33.2,33.0,1,-29.47
 03/11/2018 16:45:00,33.05,33.0,1,-29.82
 03/11/2018 17:00:00,33.22,33.0,1,-30.8
 03/11/2018 17:15:00,33.32,33.0,1,-31.68
 03/11/2018 17:30:00,33.32,33.0,1,-32.05
 03/11/2018 17:45:00,33.33,33.0,1,-32.05
 03/11/2018 18:00:00,33.24,33.0,1,-31.75
 03/11/2018 18:15:00,33.3,33.0,1,-31.49
 03/11/2018 18:30:00,33.23,33.0,1,-31.7
 03/11/2018 18:45:00,33.44,33.0,1,-31.18
 03/11/2018 19:00:00,33.41,33.0,1,-30.23
 03/11/2018 19:15:00,33.42,33.0,1,-29.73
 03/11/2018 19:30:00,33.39,33.0,1,-28.9
 03/11/2018 19:45:00,33.24,33.0,1,-28.22
 03/11/2018 20:00:00,33.31,33.0,1,-27.59
 03/11/2018 20:15:00,33.3,33.0,1,-27.07
 03/11/2018 20:30:00,33.44,33.0,1,-26.63
 03/11/2018 20:45:00,33.08,33.0,1,-26.32
 03/11/2018 21:00:00,32.97,33.0,1,-25.9
 03/11/2018 21:15:00,33.07,33.0,1,-25.07
 03/11/2018 21:30:00,33.15,33.0,1,-24.42
 03/11/2018 21:45:00,33.27,33.0,1,-23.82
 03/11/2018 22:00:00,33.39,33.0,1,-23.29
 03/11/2018 22:15:00,33.44,33.0,1,-22.51
 03/11/2018 22:30:00,33.5,33.0,1,-21.77
 03/11/2018 22:45:00,33.04,33.0,1,-21.15
 03/11/2018 23:00:00,33.04,33.0,1,-20.69
 03/11/2018 23:15:00,33.21,33.0,1,-20.2
 03/11/2018 23:30:00,33.01,33.0,1,-19.58
 03/11/2018 23:45:00,33.01,33.0,1,-19.3
 04/11/2018 00:00:00,33.25,33.0,1,-19.34
 04/11/2018 00:15:00,33.24,33.0,1,-21.48
 04/11/2018 00:30:00,33.21,33.0,1,-21.8
 04/11/2018 00:45:00,33.11,33.0,1,-22.02
 04/11/2018 01:00:00,33.22,33.0,1,-22.1
 04/11/2018 01:15:00,33.32,33.0,1,-21.44
 04/11/2018 01:30:00,33.37,33.0,1,-20.92
 04/11/2018 01:45:00,33.49,33.0,1,-20.44
 04/11/2018 02:00:00,33.57,33.0,1,-20.03
 04/11/2018 02:15:00,33.09,33.0,1,-19.96
 04/11/2018 02:30:00,33.16,33.0,1,-19.89
 04/11/2018 02:45:00,33.14,33.0,1,-19.69
 04/11/2018 03:00:00,33.22,33.0,1,-19.36
 04/11/2018 03:15:00,33.19,33.0,1,-18.86
 04/11/2018 03:30:00,33.2,33.0,1,-18.34
 04/11/2018 03:45:00,33.22,33.0,1,-18.05
 04/11/2018 04:00:00,33.37,33.0,1,-17.64
 04/11/2018 04:15:00,33.25,33.0,1,-17.41
 04/11/2018 04:30:00,33.23,33.0,1,-17.18
 04/11/2018 04:45:00,33.27,33.0,1,-17.18
 04/11/2018 05:00:00,33.33,33.0,1,-17.18
 04/11/2018 05:15:00,33.21,33.0,1,-17.18
 04/11/2018 05:30:00,33.21,33.0,1,-17.36
 04/11/2018 05:45:00,33.03,33.0,1,-18.27
 04/11/2018 06:00:00,32.86,33.0,1,-18.79
 04/11/2018 06:15:00,32.9,33.0,1,-19.16
 04/11/2018 06:30:00,32.82,33.0,1,-19.52
 04/11/2018 06:45:00,32.83,33.0,1,-20.08
 04/11/2018 07:00:00,32.82,33.0,1,-20.42
 04/11/2018 07:15:00,32.73,33.0,1,-20.38
 04/11/2018 07:30:00,32.75,33.0,1,-21.16
 04/11/2018 07:45:00,32.89,33.0,1,-21.67
 04/11/2018 08:00:00,33.17,33.0,1,-22.24
 04/11/2018 08:15:00,33.15,33.0,1,-22.99
 04/11/2018 08:30:00,33.09,33.0,1,-23.78
 04/11/2018 08:45:00,32.79,33.0,1,-24.85
 04/11/2018 09:00:00,32.73,33.0,1,-25.72
 04/11/2018 09:15:00,32.87,33.0,1,-26.96
 04/11/2018 09:30:00,33.05,33.0,1,-27.61
 04/11/2018 09:45:00,32.99,33.0,1,-27.61
 04/11/2018 10:00:00,33.0,33.0,1,-27.57
 04/11/2018 10:15:00,33.0,33.0,1,-27.66
 04/11/2018 10:30:00,33.0,33.0,1,-27.64
 04/11/2018 10:45:00,33.0,33.0,1,-27.89
 04/11/2018 11:00:00,32.98,33.0,1,-28.24
 04/11/2018 11:15:00,33.13,33.0,1,-28.31
 04/11/2018 11:30:00,33.07,33.0,1,-28.53
 04/11/2018 11:45:00,33.11,33.0,1,-28.73
 04/11/2018 12:00:00,33.18,33.0,1,-28.62
 04/11/2018 12:15:00,33.2,33.0,1,-28.56
 04/11/2018 12:30:00,33.09,33.0,1,-28.69
 04/11/2018 12:45:00,33.1,33.0,1,-28.5
 04/11/2018 13:00:00,33.18,33.0,1,-28.06
 04/11/2018 13:15:00,33.24,33.0,1,-27.79
 04/11/2018 13:30:00,33.3,33.0,1,-27.51
 04/11/2018 13:45:00,33.3,33.0,1,-27.28
 04/11/2018 14:00:00,33.31,33.0,1,-27.45
 04/11/2018 14:15:00,33.34,33.0,1,-27.23
 04/11/2018 14:30:00,33.36,33.0,1,-27.11
 04/11/2018 14:45:00,33.34,33.0,1,-26.93
 04/11/2018 15:00:00,33.32,33.0,1,-27.02
 04/11/2018 15:15:00,33.28,33.0,1,-27.25
 04/11/2018 15:30:00,33.25,33.0,1,-27.5
 04/11/2018 15:45:00,33.19,33.0,1,-28.13
 04/11/2018 16:00:00,33.03,33.0,1,-28.79
 04/11/2018 16:15:00,32.95,33.0,1,-29.83
 04/11/2018 16:30:00,32.86,33.0,1,-30.63
 04/11/2018 16:45:00,33.26,33.0,1,-32.39
 04/11/2018 17:00:00,33.34,33.0,1,-33.28
 04/11/2018 17:15:00,33.25,33.0,1,-34.11
 04/11/2018 17:30:00,33.25,33.0,1,-34.34
 04/11/2018 17:45:00,33.28,33.0,1,-34.24
 04/11/2018 18:00:00,33.35,33.0,1,-33.73
 04/11/2018 18:15:00,33.38,33.0,1,-33.6
 04/11/2018 18:30:00,33.47,33.0,1,-32.88
 04/11/2018 18:45:00,33.44,33.0,1,-32.47
 04/11/2018 19:00:00,33.38,33.0,1,-31.67
 04/11/2018 19:15:00,33.09,33.0,1,-30.95
 04/11/2018 19:30:00,33.28,33.0,1,-30.51
 04/11/2018 19:45:00,33.33,33.0,1,-30.22
 04/11/2018 20:00:00,33.37,33.0,1,-29.7
 04/11/2018 20:15:00,33.4,33.0,1,-29.04
 04/11/2018 20:30:00,33.54,33.0,1,-28.43
 04/11/2018 20:45:00,33.58,33.0,1,-27.93
 04/11/2018 21:00:00,33.31,33.0,1,-27.27
 04/11/2018 21:15:00,33.07,33.0,1,-26.53
 04/11/2018 21:30:00,33.15,33.0,1,-25.58
 04/11/2018 21:45:00,33.23,33.0,1,-24.82
 04/11/2018 22:00:00,33.24,33.0,1,-24.32
 04/11/2018 22:15:00,33.38,33.0,1,-23.61
 04/11/2018 22:30:00,33.5,33.0,1,-22.63
 04/11/2018 22:45:00,33.33,33.0,1,-21.48
 04/11/2018 23:00:00,33.18,33.0,1,-20.55
 04/11/2018 23:15:00,33.05,33.0,1,-20.1
 04/11/2018 23:30:00,33.09,33.0,1,-19.55
 04/11/2018 23:45:00,33.07,33.0,1,-19.18
 05/11/2018 00:00:00,33.14,33.0,1,-19.25
 05/11/2018 00:00:00,33.14,33.0,1,-19.25
 05/11/2018 00:15:00,33.02,33.0,1,-21.41
 05/11/2018 00:30:00,33.03,33.0,1,-21.86
 05/11/2018 00:45:00,32.98,33.0,1,-22.17
