DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 05/11/2018 01:00:00,32.99,33.0,1,-22.2
 05/11/2018 01:15:00,33.03,33.0,1,-21.59
 05/11/2018 01:30:00,33.06,33.0,1,-20.94
 05/11/2018 01:45:00,33.09,33.0,1,-20.89
 05/11/2018 02:00:00,33.15,33.0,1,-20.42
 05/11/2018 02:15:00,33.12,33.0,1,-20.77
 05/11/2018 02:30:00,33.2,33.0,1,-20.68
 05/11/2018 02:45:00,33.23,33.0,1,-20.54
 05/11/2018 03:00:00,33.32,33.0,1,-20.1
 05/11/2018 03:15:00,33.28,33.0,1,-19.69
 05/11/2018 03:30:00,33.29,33.0,1,-19.54
 05/11/2018 03:45:00,33.39,33.0,1,-19.29
 05/11/2018 04:00:00,33.38,33.0,1,-19.15
 05/11/2018 04:15:00,32.83,33.0,1,-18.96
 05/11/2018 04:30:00,33.14,33.0,1,-19.39
 05/11/2018 04:45:00,33.1,33.0,1,-19.39
 05/11/2018 05:00:00,33.04,33.0,1,-19.81
 05/11/2018 05:15:00,32.86,33.0,1,-20.49
 05/11/2018 05:30:00,32.96,33.0,1,-21.78
 05/11/2018 05:45:00,32.93,33.0,1,-22.34
 05/11/2018 06:00:00,33.0,33.0,1,-23.31
 05/11/2018 06:15:00,33.12,33.0,1,-25.53
 05/11/2018 06:30:00,32.96,33.0,1,-27.85
 05/11/2018 06:45:00,32.83,33.0,1,-29.69
 05/11/2018 07:00:00,32.65,33.0,1,-30.7
 05/11/2018 07:15:00,32.85,33.0,1,-32.17
 05/11/2018 07:30:00,32.89,33.0,1,-33.05
 05/11/2018 07:45:00,32.78,33.0,1,-33.4
 05/11/2018 08:00:00,33.09,33.0,1,-33.43
 05/11/2018 08:15:00,33.31,33.0,1,-33.95
 05/11/2018 08:30:00,33.24,33.0,1,-34.02
 05/11/2018 08:45:00,33.24,33.0,1,-33.55
 05/11/2018 09:00:00,33.16,33.0,1,-33.59
 05/11/2018 09:15:00,33.08,33.0,1,-33.77
 05/11/2018 09:30:00,33.12,33.0,1,-33.72
 05/11/2018 09:45:00,33.17,33.0,1,-33.75
 05/11/2018 10:00:00,33.21,33.0,1,-32.72
 05/11/2018 10:15:00,33.33,33.0,1,-30.91
 05/11/2018 10:30:00,33.3,33.0,1,-30.62
 05/11/2018 10:45:00,33.29,33.0,1,-30.17
 05/11/2018 11:00:00,33.32,33.0,1,-28.8
 05/11/2018 11:15:00,33.23,33.0,1,-26.81
 05/11/2018 11:30:00,32.93,33.0,1,-25.84
 05/11/2018 11:45:00,33.01,33.0,1,-24.44
 05/11/2018 12:00:00,32.9,33.0,1,-26.3
 05/11/2018 12:15:00,32.87,33.0,1,-27.37
 05/11/2018 12:30:00,32.87,33.0,1,-28.34
 05/11/2018 12:45:00,32.78,33.0,1,-29.6
 05/11/2018 13:00:00,32.82,33.0,1,-29.61
 05/11/2018 13:15:00,32.86,33.0,1,-29.21
 05/11/2018 13:30:00,32.87,33.0,1,-30.38
 05/11/2018 13:45:00,32.8,33.0,1,-31.17
 05/11/2018 14:00:00,32.81,33.0,1,-30.85
 05/11/2018 14:15:00,32.85,33.0,1,-30.62
 05/11/2018 14:30:00,32.86,33.0,1,-30.9
 05/11/2018 14:45:00,32.93,33.0,1,-30.23
 05/11/2018 15:00:00,32.92,33.0,1,-30.19
 05/11/2018 15:15:00,32.9,33.0,1,-30.63
 05/11/2018 15:30:00,32.89,33.0,1,-31.1
 05/11/2018 15:45:00,32.82,33.0,1,-32.13
 05/11/2018 16:00:00,32.75,33.0,1,-33.42
 05/11/2018 16:15:00,32.73,33.0,1,-34.51
 05/11/2018 16:30:00,32.62,33.0,1,-35.68
 05/11/2018 16:45:00,32.8,33.0,1,-37.5
 05/11/2018 17:00:00,32.86,33.0,1,-38.9
 05/11/2018 17:15:00,32.86,33.0,1,-39.61
 05/11/2018 17:30:00,32.87,33.0,1,-39.85
 05/11/2018 17:45:00,32.87,33.0,1,-39.88
 05/11/2018 18:00:00,32.9,33.0,1,-39.75
 05/11/2018 18:15:00,32.95,33.0,1,-39.62
 05/11/2018 18:30:00,32.98,33.0,1,-39.01
 05/11/2018 18:45:00,33.06,33.0,1,-38.23
 05/11/2018 19:00:00,33.13,33.0,1,-37.41
 05/11/2018 19:15:00,33.15,33.0,1,-37.06
 05/11/2018 19:30:00,33.26,33.0,1,-36.45
 05/11/2018 19:45:00,33.36,33.0,1,-35.67
 05/11/2018 20:00:00,33.39,33.0,1,-34.99
 05/11/2018 20:15:00,33.26,33.0,1,-34.55
 05/11/2018 20:30:00,32.99,33.0,1,-33.74
 05/11/2018 20:45:00,33.04,33.0,1,-33.44
 05/11/2018 21:00:00,33.14,33.0,1,-32.54
 05/11/2018 21:15:00,33.19,33.0,1,-31.78
 05/11/2018 21:30:00,33.3,33.0,1,-30.47
 05/11/2018 21:45:00,33.32,33.0,1,-29.27
 05/11/2018 22:00:00,33.08,33.0,1,-28.24
 05/11/2018 22:15:00,33.0,33.0,1,-27.27
 05/11/2018 22:30:00,33.17,33.0,1,-25.95
 05/11/2018 22:45:00,33.29,33.0,1,-25.16
 05/11/2018 23:00:00,33.36,33.0,1,-23.94
 05/11/2018 23:15:00,33.41,33.0,1,-23.27
 05/11/2018 23:30:00,33.38,33.0,1,-22.61
 05/11/2018 23:45:00,33.44,33.0,1,-21.91
 06/11/2018 00:00:00,33.46,33.0,1,-22.08
 06/11/2018 00:15:00,33.31,33.0,1,-24.24
 06/11/2018 00:30:00,33.28,33.0,1,-24.26
 06/11/2018 00:45:00,33.29,33.0,1,-24.37
 06/11/2018 01:00:00,33.34,33.0,1,-24.76
 06/11/2018 01:15:00,33.34,33.0,1,-24.13
 06/11/2018 01:30:00,33.35,33.0,1,-23.83
 06/11/2018 01:45:00,33.03,33.0,1,-23.15
 06/11/2018 02:00:00,33.17,33.0,1,-22.7
 06/11/2018 02:15:00,33.08,33.0,1,-22.9
 06/11/2018 02:30:00,33.18,33.0,1,-22.67
 06/11/2018 02:45:00,33.21,33.0,1,-22.44
 06/11/2018 03:00:00,33.29,33.0,1,-21.92
 06/11/2018 03:15:00,33.26,33.0,1,-21.66
 06/11/2018 03:30:00,33.32,33.0,1,-21.41
 06/11/2018 03:45:00,33.52,33.0,1,-21.06
 06/11/2018 04:00:00,33.48,33.0,1,-20.82
 06/11/2018 04:15:00,33.48,33.0,1,-20.5
 06/11/2018 04:30:00,33.48,33.0,1,-20.43
 06/11/2018 04:45:00,33.55,33.0,1,-20.55
 06/11/2018 05:00:00,33.48,33.0,1,-20.66
 06/11/2018 05:15:00,33.16,33.0,1,-21.4
 06/11/2018 05:30:00,33.12,33.0,1,-21.78
 06/11/2018 05:45:00,33.02,33.0,1,-22.78
 06/11/2018 06:00:00,32.9,33.0,1,-22.99
 06/11/2018 06:15:00,32.86,33.0,1,-24.62
 06/11/2018 06:30:00,32.83,33.0,1,-26.36
 06/11/2018 06:45:00,32.72,33.0,1,-27.97
 06/11/2018 07:00:00,32.65,33.0,1,-29.03
 06/11/2018 07:15:00,32.88,33.0,1,-30.31
 06/11/2018 07:30:00,32.94,33.0,1,-31.35
 06/11/2018 07:45:00,33.05,33.0,1,-31.89
 06/11/2018 08:00:00,33.46,33.0,1,-32.3
 06/11/2018 08:15:00,33.29,33.0,1,-32.35
 06/11/2018 08:30:00,33.25,33.0,1,-32.37
 06/11/2018 08:45:00,33.18,33.0,1,-32.06
 06/11/2018 09:00:00,33.18,33.0,1,-32.38
 06/11/2018 09:15:00,33.09,33.0,1,-33.1
 06/11/2018 09:30:00,33.13,33.0,1,-32.74
 06/11/2018 09:45:00,33.22,33.0,1,-32.18
 06/11/2018 10:00:00,33.32,33.0,1,-31.62
 06/11/2018 10:15:00,33.41,33.0,1,-31.39
 06/11/2018 10:30:00,33.48,33.0,1,-30.06
 06/11/2018 10:45:00,33.13,33.0,1,-25.21
 06/11/2018 11:00:00,33.26,33.0,1,-25.35
 06/11/2018 11:15:00,33.22,33.0,1,-25.74
 06/11/2018 11:30:00,33.27,33.0,1,-25.53
 06/11/2018 11:45:00,33.24,33.0,1,-28.16
 06/11/2018 12:00:00,33.38,33.0,1,-28.82
 06/11/2018 12:15:00,33.45,33.0,1,-30.03
 06/11/2018 12:30:00,33.5,33.0,1,-29.45
 06/11/2018 12:45:00,33.5,33.0,1,-30.22
 06/11/2018 13:00:00,33.19,33.0,1,-29.36
 06/11/2018 13:15:00,33.0,33.0,1,-27.49
 06/11/2018 13:30:00,32.99,33.0,1,-28.9
 06/11/2018 13:45:00,32.94,33.0,1,-29.73
 06/11/2018 14:00:00,32.94,33.0,1,-29.05
 06/11/2018 14:15:00,32.95,33.0,1,-27.92
 06/11/2018 14:30:00,33.12,33.0,1,-25.96
 06/11/2018 14:45:00,33.11,33.0,1,-27.24
 06/11/2018 15:00:00,33.15,13.9,1,-28.8
 06/11/2018 15:15:00,32.93,33.0,1,-30.14
 06/11/2018 15:30:00,32.81,33.0,1,-31.02
 06/11/2018 15:45:00,32.62,33.0,1,-31.38
 06/11/2018 16:00:00,33.1,33.0,1,-32.31
 06/11/2018 16:15:00,33.13,33.0,1,-33.39
 06/11/2018 16:30:00,33.06,33.0,1,-34.32
 06/11/2018 16:45:00,32.99,33.0,1,-35.86
 06/11/2018 17:00:00,32.84,33.0,1,-37.34
 06/11/2018 17:15:00,32.81,33.0,1,-38.14
 06/11/2018 17:30:00,32.77,33.0,1,-38.39
 06/11/2018 17:45:00,32.83,33.0,1,-38.15
 06/11/2018 18:00:00,32.81,33.0,1,-38.14
 06/11/2018 18:15:00,32.89,33.0,1,-38.01
 06/11/2018 18:30:00,32.95,33.0,1,-37.47
 06/11/2018 18:45:00,32.92,33.0,1,-37.08
 06/11/2018 19:00:00,32.94,33.0,1,-36.51
 06/11/2018 19:15:00,32.98,33.0,1,-35.9
 06/11/2018 19:30:00,32.88,33.0,1,-35.09
 06/11/2018 19:45:00,32.87,33.0,1,-34.46
 06/11/2018 20:00:00,33.1,33.0,1,-33.88
 06/11/2018 20:15:00,33.27,33.0,1,-33.13
 06/11/2018 20:30:00,33.45,33.0,1,-32.47
 06/11/2018 20:45:00,33.44,33.0,1,-31.6
 06/11/2018 21:00:00,33.45,33.0,1,-30.98
 06/11/2018 21:15:00,33.47,33.0,1,-30.43
 06/11/2018 21:30:00,33.0,33.0,1,-29.27
 06/11/2018 21:45:00,33.16,33.0,1,-28.31
 06/11/2018 22:00:00,33.25,33.0,1,-27.29
 06/11/2018 22:15:00,33.34,33.0,1,-26.29
 06/11/2018 22:30:00,33.41,33.0,1,-25.26
 06/11/2018 22:45:00,33.45,33.0,1,-24.63
 06/11/2018 23:00:00,33.09,33.0,1,-23.0
 06/11/2018 23:15:00,33.0,33.0,1,-22.67
 06/11/2018 23:30:00,32.83,33.0,1,-21.62
 06/11/2018 23:45:00,32.65,33.0,1,-20.93
 07/11/2018 00:00:00,32.72,33.0,1,-20.7
 07/11/2018 00:15:00,32.64,33.0,1,-22.59
 07/11/2018 00:30:00,32.89,33.0,1,-23.21
 07/11/2018 00:45:00,33.11,33.0,1,-23.72
 07/11/2018 01:00:00,33.14,33.0,1,-23.64
 07/11/2018 01:15:00,33.32,33.0,1,-22.79
 07/11/2018 01:30:00,33.35,33.0,1,-22.55
 07/11/2018 01:45:00,33.42,33.0,1,-22.15
 07/11/2018 02:00:00,33.18,33.0,1,-21.38
 07/11/2018 02:15:00,33.13,33.0,1,-21.47
 07/11/2018 02:30:00,33.13,33.0,1,-21.12
 07/11/2018 02:45:00,33.17,33.0,1,-20.89
 07/11/2018 03:00:00,33.21,33.0,1,-20.61
 07/11/2018 03:15:00,33.3,33.0,1,-20.36
 07/11/2018 03:30:00,33.28,33.0,1,-20.1
 07/11/2018 03:45:00,33.34,33.0,1,-19.95
 07/11/2018 04:00:00,33.39,33.0,1,-19.58
 07/11/2018 04:15:00,33.34,33.0,1,-19.81
 07/11/2018 04:30:00,33.29,33.0,1,-19.7
 07/11/2018 04:45:00,33.3,33.0,1,-19.6
 07/11/2018 05:00:00,33.28,33.0,1,-19.55
 07/11/2018 05:15:00,33.23,33.0,1,-20.41
 07/11/2018 05:30:00,32.92,33.0,1,-20.75
 07/11/2018 05:45:00,32.71,33.0,1,-22.01
 07/11/2018 06:00:00,32.72,33.0,1,-22.65
 07/11/2018 06:15:00,32.79,33.0,1,-24.4
 07/11/2018 06:30:00,32.8,33.0,1,-26.7
 07/11/2018 06:45:00,32.94,33.0,1,-28.02
 07/11/2018 07:00:00,32.89,33.0,1,-29.5
 07/11/2018 07:15:00,32.71,33.0,1,-30.62
 07/11/2018 07:30:00,32.82,33.0,1,-31.22
 07/11/2018 07:45:00,33.01,33.0,1,-31.64
 07/11/2018 08:00:00,33.03,33.0,1,-32.08
 07/11/2018 08:15:00,32.89,33.0,1,-32.69
 07/11/2018 08:30:00,32.81,33.0,1,-32.89
 07/11/2018 08:45:00,32.74,33.0,1,-33.48
 07/11/2018 09:00:00,32.68,33.0,1,-33.84
 07/11/2018 09:15:00,32.73,33.0,1,-34.25
 07/11/2018 09:30:00,33.16,21.14,1,-33.77
 07/11/2018 09:45:00,33.28,0.0,1,-33.06
 07/11/2018 10:00:00,33.29,0.0,1,-33.25
 07/11/2018 10:15:00,33.31,0.0,1,-33.93
 07/11/2018 10:30:00,33.25,0.0,1,-33.18
 07/11/2018 10:45:00,33.28,0.0,1,-32.53
 07/11/2018 11:00:00,33.37,0.0,1,-32.33
 07/11/2018 11:15:00,33.39,0.0,1,-30.46
 07/11/2018 11:30:00,15.79,0.0,1,-6.53
 07/11/2018 11:45:00,0.07,0.0,1,0.0
 07/11/2018 12:00:00,32.99,0.0,1,-22.63
 07/11/2018 12:15:00,32.82,0.0,1,-29.08
 07/11/2018 12:30:00,33.08,0.0,1,-31.68
 07/11/2018 12:45:00,33.15,0.0,1,-31.94
 07/11/2018 13:00:00,33.22,0.0,1,-32.05
 07/11/2018 13:15:00,33.35,0.0,1,-31.83
 07/11/2018 13:30:00,33.41,0.0,1,-31.95
 07/11/2018 13:45:00,33.24,0.0,1,-31.85
 07/11/2018 14:00:00,33.22,0.0,1,-31.37
 07/11/2018 14:15:00,33.0,0.0,1,-29.33
 07/11/2018 14:30:00,33.06,0.0,1,-29.32
 07/11/2018 14:45:00,33.05,0.0,1,-30.52
 07/11/2018 15:00:00,33.17,0.0,1,-29.2
 07/11/2018 15:15:00,33.15,0.0,1,-29.12
 07/11/2018 15:30:00,33.06,0.0,1,-29.88
 07/11/2018 15:45:00,33.21,0.0,1,-28.72
 07/11/2018 16:00:00,27.61,0.0,1,-23.23
 07/11/2018 16:15:00,0.0,0.0,1,0.0
 07/11/2018 16:30:00,18.92,0.0,1,-14.25
 07/11/2018 16:45:00,32.94,0.0,1,-35.37
 07/11/2018 17:00:00,32.7,0.0,1,-36.74
 07/11/2018 17:15:00,32.69,0.0,1,-38.46
 07/11/2018 17:30:00,32.92,0.0,1,-39.3
 07/11/2018 17:45:00,33.04,0.0,1,-39.28
 07/11/2018 18:00:00,33.06,0.0,1,-39.22
 07/11/2018 18:15:00,33.06,0.0,1,-39.2
 07/11/2018 18:30:00,33.16,0.0,1,-38.77
 07/11/2018 18:45:00,33.26,0.0,1,-38.15
 07/11/2018 19:00:00,33.33,0.0,1,-37.58
 07/11/2018 19:15:00,33.33,0.0,1,-36.64
 07/11/2018 19:30:00,33.38,0.0,1,-36.32
 07/11/2018 19:45:00,33.02,0.0,1,-36.68
 07/11/2018 20:00:00,33.04,0.0,1,-35.94
 07/11/2018 20:15:00,33.14,0.0,1,-35.54
 07/11/2018 20:30:00,33.19,0.0,1,-30.26
 07/11/2018 20:45:00,33.26,0.0,1,-29.84
 07/11/2018 21:00:00,33.24,0.0,1,-29.2
 07/11/2018 21:15:00,33.38,0.0,1,-28.29
 07/11/2018 21:30:00,33.06,0.0,1,-26.83
 07/11/2018 21:45:00,33.19,0.0,1,-26.07
 07/11/2018 22:00:00,33.14,0.0,1,-25.41
 07/11/2018 22:15:00,33.4,0.0,1,-24.48
 07/11/2018 22:30:00,33.36,0.0,1,-23.35
 07/11/2018 22:45:00,33.35,0.0,1,-22.53
 07/11/2018 23:00:00,33.39,0.0,1,-21.55
 07/11/2018 23:15:00,33.12,0.0,1,-21.0
 07/11/2018 23:30:00,33.3,0.0,1,-20.35
 07/11/2018 23:45:00,33.29,0.0,1,-19.69
 08/11/2018 00:00:00,33.31,0.0,1,-19.76
 08/11/2018 00:15:00,33.3,0.0,1,-21.36
 08/11/2018 00:30:00,33.22,0.0,1,-21.95
 08/11/2018 00:45:00,33.15,0.0,1,-22.07
 08/11/2018 01:00:00,33.22,0.0,1,-22.14
 08/11/2018 01:15:00,33.36,0.0,1,-21.73
 08/11/2018 01:30:00,33.35,0.0,1,-21.09
 08/11/2018 01:45:00,33.44,0.0,1,-20.36
 08/11/2018 02:00:00,33.55,0.0,1,-20.09
 08/11/2018 02:15:00,32.93,0.0,1,-20.09
 08/11/2018 02:30:00,32.99,0.0,1,-19.73
 08/11/2018 02:45:00,32.93,0.0,1,-19.51
 08/11/2018 03:00:00,33.09,0.0,1,-19.01
 08/11/2018 03:15:00,33.14,0.0,1,-18.84
 08/11/2018 03:30:00,33.25,0.0,1,-18.7
 08/11/2018 03:45:00,33.29,0.0,1,-18.34
 08/11/2018 04:00:00,33.18,0.0,1,-18.4
 08/11/2018 04:15:00,33.12,0.0,1,-18.39
 08/11/2018 04:30:00,33.14,0.0,1,-18.45
 08/11/2018 04:45:00,33.13,0.0,1,-18.6
 08/11/2018 05:00:00,33.2,0.0,1,-18.86
 08/11/2018 05:15:00,32.99,0.0,1,-19.34
 08/11/2018 05:30:00,33.01,0.0,1,-19.4
 08/11/2018 05:45:00,32.92,0.0,1,-19.58
 08/11/2018 06:00:00,32.79,0.0,1,-20.42
 08/11/2018 06:15:00,32.9,0.0,1,-22.29
 08/11/2018 06:30:00,32.79,0.0,1,-23.5
 08/11/2018 06:45:00,32.78,0.0,1,-25.14
 08/11/2018 07:00:00,33.02,0.0,1,-26.63
 08/11/2018 07:15:00,32.95,0.0,1,-27.39
 08/11/2018 07:30:00,32.75,0.0,1,-28.63
 08/11/2018 07:45:00,32.87,0.0,1,-29.09
 08/11/2018 08:00:00,32.98,0.0,1,-28.62
 08/11/2018 08:15:00,32.97,0.0,1,-28.47
 08/11/2018 08:30:00,33.03,0.0,1,-27.66
 08/11/2018 08:45:00,33.1,0.0,1,-26.98
 08/11/2018 09:00:00,33.06,0.0,1,-27.17
 08/11/2018 09:15:00,33.05,0.0,1,-25.97
 08/11/2018 09:30:00,33.03,0.0,1,-24.68
 08/11/2018 09:45:00,33.11,0.0,1,-23.44
 08/11/2018 10:00:00,33.18,0.0,1,-23.33
 08/11/2018 10:15:00,33.11,0.0,1,-23.61
 08/11/2018 10:30:00,33.12,0.0,1,-23.91
 08/11/2018 10:45:00,33.06,0.0,1,-24.57
 08/11/2018 11:00:00,33.08,0.0,1,-23.1
 08/11/2018 11:15:00,33.06,0.0,1,-22.84
 08/11/2018 11:30:00,33.14,0.0,1,-23.71
 08/11/2018 11:45:00,33.18,0.0,1,-23.44
 08/11/2018 12:00:00,33.18,0.0,1,-23.71
 08/11/2018 12:15:00,33.11,0.0,1,-22.96
 08/11/2018 12:30:00,33.17,0.0,1,-23.74
 08/11/2018 12:45:00,33.19,0.0,1,-23.29
 08/11/2018 13:00:00,33.13,0.0,1,-24.81
 08/11/2018 13:15:00,33.25,0.0,1,-24.56
 08/11/2018 13:30:00,33.39,0.0,1,-22.16
 08/11/2018 13:45:00,33.4,0.0,1,-22.12
 08/11/2018 14:00:00,33.38,0.0,1,-23.24
 08/11/2018 14:15:00,33.45,0.0,1,-22.42
 08/11/2018 14:30:00,33.41,0.0,1,-23.35
 08/11/2018 14:45:00,33.09,0.0,1,-23.38
 08/11/2018 15:00:00,33.08,0.0,1,-23.46
 08/11/2018 15:15:00,32.95,0.0,1,-25.28
 08/11/2018 15:30:00,33.11,0.0,1,-26.37
 08/11/2018 15:45:00,32.77,0.0,1,-27.49
 08/11/2018 16:00:00,32.96,0.0,1,-28.57
 08/11/2018 16:15:00,33.2,0.0,1,-29.47
 08/11/2018 16:30:00,33.17,0.0,1,-30.65
 08/11/2018 16:45:00,32.9,0.0,1,-32.59
 08/11/2018 17:00:00,33.31,0.0,1,-34.12
 08/11/2018 17:15:00,33.21,0.0,1,-34.21
 08/11/2018 17:30:00,33.17,0.0,1,-34.46
 08/11/2018 17:45:00,33.29,0.0,1,-34.28
 08/11/2018 18:00:00,33.25,0.0,1,-34.33
 08/11/2018 18:15:00,33.23,0.0,1,-34.24
 08/11/2018 18:30:00,33.3,0.0,1,-33.58
 08/11/2018 18:45:00,33.32,0.0,1,-33.25
 08/11/2018 19:00:00,33.44,0.0,1,-32.79
 08/11/2018 19:15:00,33.43,0.0,1,-32.0
 08/11/2018 19:30:00,33.42,0.0,1,-31.55
 08/11/2018 19:45:00,33.4,0.0,1,-31.39
 08/11/2018 20:00:00,33.25,0.0,1,-30.89
 08/11/2018 20:15:00,33.22,0.0,1,-30.49
 08/11/2018 20:30:00,33.33,0.0,1,-29.86
 08/11/2018 20:45:00,33.36,0.0,1,-29.08
 08/11/2018 21:00:00,32.94,0.0,1,-28.4
 08/11/2018 21:15:00,33.06,0.0,1,-27.91
 08/11/2018 21:30:00,33.18,0.0,1,-26.94
 08/11/2018 21:45:00,33.2,0.0,1,-25.98
 08/11/2018 22:00:00,33.1,0.0,1,-25.25
 08/11/2018 22:15:00,32.83,0.0,1,-24.23
 08/11/2018 22:30:00,32.94,0.0,1,-23.22
 08/11/2018 22:45:00,33.01,0.0,1,-22.64
 08/11/2018 23:00:00,33.08,0.0,1,-21.98
 08/11/2018 23:15:00,33.25,0.0,1,-21.35
 08/11/2018 23:30:00,33.34,0.0,1,-20.89
 08/11/2018 23:45:00,33.27,0.0,1,-19.7
 09/11/2018 00:00:00,33.31,0.0,1,-19.73
 09/11/2018 00:15:00,33.19,0.0,1,-21.09
 09/11/2018 00:30:00,33.09,0.0,1,-21.44
 09/11/2018 00:45:00,33.05,0.0,1,-21.91
 09/11/2018 01:00:00,33.11,0.0,1,-22.14
 09/11/2018 01:15:00,33.37,0.0,1,-21.54
 09/11/2018 01:30:00,33.33,0.0,1,-21.16
 09/11/2018 01:45:00,33.32,0.0,1,-20.8
 09/11/2018 02:00:00,33.16,0.0,1,-19.76
 09/11/2018 02:15:00,32.96,0.0,1,-19.86
 09/11/2018 02:30:00,32.96,0.0,1,-19.26
 09/11/2018 02:45:00,33.02,0.0,1,-18.74
 09/11/2018 03:00:00,33.07,0.0,1,-18.5
 09/11/2018 03:15:00,33.2,0.0,1,-18.19
 09/11/2018 03:30:00,33.24,0.0,1,-18.03
 09/11/2018 03:45:00,33.32,0.0,1,-17.79
 09/11/2018 04:00:00,33.31,0.0,1,-17.53
 09/11/2018 04:15:00,33.34,0.0,1,-17.47
 09/11/2018 04:30:00,33.29,0.0,1,-17.56
 09/11/2018 04:45:00,33.2,0.0,1,-17.98
 09/11/2018 05:00:00,33.14,0.0,1,-18.25
 09/11/2018 05:15:00,32.98,0.0,1,-18.93
 09/11/2018 05:30:00,32.89,0.0,1,-19.22
 09/11/2018 05:45:00,32.78,0.0,1,-19.85
 09/11/2018 06:00:00,32.71,0.0,1,-20.49
 09/11/2018 06:15:00,32.85,0.0,1,-22.37
 09/11/2018 06:30:00,32.97,0.0,1,-23.59
 09/11/2018 06:45:00,32.75,0.0,1,-25.26
 09/11/2018 07:00:00,32.67,0.0,1,-26.69
 09/11/2018 07:15:00,33.05,0.0,1,-27.65
 09/11/2018 07:30:00,32.83,0.0,1,-28.12
 09/11/2018 07:45:00,32.9,0.0,1,-28.42
 09/11/2018 08:00:00,32.83,0.0,1,-28.53
 09/11/2018 08:15:00,32.83,0.0,1,-28.72
 09/11/2018 08:30:00,32.87,0.0,1,-28.19
 09/11/2018 08:45:00,32.82,0.0,1,-26.39
 09/11/2018 09:00:00,32.79,0.0,1,-26.34
 09/11/2018 09:15:00,32.72,0.0,1,-27.26
 09/11/2018 09:30:00,32.72,0.0,1,-28.49
 09/11/2018 09:45:00,32.65,0.0,1,-28.14
 09/11/2018 10:00:00,32.65,0.0,1,-27.83
 09/11/2018 10:15:00,32.64,0.0,1,-28.29
 09/11/2018 10:30:00,32.73,0.0,1,-27.77
 09/11/2018 10:45:00,32.74,0.0,1,-27.42
 09/11/2018 11:00:00,32.86,0.0,1,-26.68
 09/11/2018 11:15:00,32.87,0.0,1,-24.57
 09/11/2018 11:30:00,32.9,0.0,1,-22.27
 09/11/2018 11:45:00,33.03,0.0,1,-21.02
 09/11/2018 12:00:00,33.24,0.0,1,-20.25
 09/11/2018 12:15:00,33.34,0.0,1,-18.44
 09/11/2018 12:30:00,33.38,0.0,1,-18.79
 09/11/2018 12:45:00,33.42,0.0,1,-20.69
 09/11/2018 13:00:00,33.4,0.0,1,-24.22
 09/11/2018 13:15:00,33.24,0.0,1,-24.65
 09/11/2018 13:30:00,33.17,0.0,1,-24.6
 09/11/2018 13:45:00,33.23,0.0,1,-25.18
 09/11/2018 14:00:00,33.34,0.0,1,-25.37
 09/11/2018 14:15:00,33.3,0.0,1,-24.83
 09/11/2018 14:30:00,33.3,0.0,1,-25.32
 09/11/2018 14:45:00,33.26,0.0,1,-25.88
 09/11/2018 15:00:00,33.17,0.0,1,-26.31
 09/11/2018 15:15:00,33.2,0.0,1,-25.77
 09/11/2018 15:30:00,33.18,0.0,1,-25.82
 09/11/2018 15:45:00,33.13,0.0,1,-26.38
 09/11/2018 16:00:00,32.85,0.0,1,-27.75
 09/11/2018 16:15:00,32.95,0.0,1,-28.39
 09/11/2018 16:30:00,32.73,0.0,1,-29.94
 09/11/2018 16:45:00,33.0,0.0,1,-31.29
 09/11/2018 17:00:00,33.01,0.0,1,-31.72
 09/11/2018 17:15:00,33.17,0.0,1,-32.26
 09/11/2018 17:30:00,33.17,0.0,1,-32.59
 09/11/2018 17:45:00,33.24,0.0,1,-32.55
 09/11/2018 18:00:00,33.29,0.0,1,-32.17
 09/11/2018 18:15:00,33.38,0.0,1,-32.24
 09/11/2018 18:30:00,33.34,0.0,1,-31.82
 09/11/2018 18:45:00,33.25,0.0,1,-31.55
 09/11/2018 19:00:00,33.32,0.0,1,-30.99
 09/11/2018 19:15:00,33.28,0.0,1,-30.62
 09/11/2018 19:30:00,32.99,0.0,1,-29.58
 09/11/2018 19:45:00,32.86,0.0,1,-29.38
 09/11/2018 20:00:00,32.79,0.0,1,-28.72
 09/11/2018 20:15:00,32.7,0.0,1,-28.04
 09/11/2018 20:30:00,33.2,0.0,1,-27.39
 09/11/2018 20:45:00,33.37,0.0,1,-26.57
 09/11/2018 21:00:00,33.1,0.0,1,-25.72
 09/11/2018 21:15:00,33.13,0.0,1,-25.44
 09/11/2018 21:30:00,33.36,0.0,1,-24.65
 09/11/2018 21:45:00,33.25,0.0,1,-23.96
 09/11/2018 22:00:00,33.07,0.0,1,-23.18
 09/11/2018 22:15:00,33.29,0.0,1,-22.62
 09/11/2018 22:30:00,33.44,0.0,1,-22.18
 09/11/2018 22:45:00,33.05,0.0,1,-21.32
 09/11/2018 23:00:00,33.0,0.0,1,-21.07
 09/11/2018 23:15:00,33.19,0.0,1,-21.14
 09/11/2018 23:30:00,33.29,0.0,1,-20.32
 09/11/2018 23:45:00,33.23,0.0,1,-19.73
 10/11/2018 00:00:00,33.38,0.0,1,-19.64
 10/11/2018 00:15:00,33.4,0.0,1,-19.89
 10/11/2018 00:30:00,33.4,0.0,1,-19.89
 10/11/2018 00:45:00,33.4,0.0,1,-19.89
 10/11/2018 01:00:00,33.4,0.0,1,-19.89
 10/11/2018 01:15:00,33.4,0.0,1,-19.89
 10/11/2018 01:30:00,33.4,0.0,1,-19.89
 10/11/2018 01:45:00,33.4,0.0,1,-19.89
 10/11/2018 02:00:00,33.4,0.0,1,-19.89
 10/11/2018 02:15:00,33.4,0.0,1,-19.89
 10/11/2018 02:30:00,33.4,0.0,1,-19.89
 10/11/2018 02:45:00,33.4,0.0,1,-19.89
 10/11/2018 03:00:00,33.4,0.0,1,-19.89
 10/11/2018 03:15:00,33.4,0.0,1,-19.89
 10/11/2018 03:30:00,33.4,0.0,1,-19.89
 10/11/2018 03:45:00,33.4,0.0,1,-19.89
 10/11/2018 04:00:00,33.4,0.0,1,-19.89
 10/11/2018 04:15:00,33.4,0.0,1,-19.89
 10/11/2018 04:30:00,33.4,0.0,1,-19.89
 10/11/2018 04:45:00,33.4,0.0,1,-19.89
 10/11/2018 05:00:00,33.4,0.0,1,-19.89
 10/11/2018 05:15:00,33.4,0.0,1,-19.89
 10/11/2018 05:30:00,33.4,0.0,1,-19.89
 10/11/2018 05:45:00,33.4,0.0,1,-19.89
 10/11/2018 06:00:00,33.4,0.0,1,-19.89
 10/11/2018 06:15:00,33.4,0.0,1,-19.89
 10/11/2018 06:30:00,33.4,0.0,1,-19.89
 10/11/2018 06:45:00,33.4,0.0,1,-19.89
 10/11/2018 07:00:00,33.4,0.0,1,-19.89
 10/11/2018 07:15:00,33.4,0.0,1,-19.89
 10/11/2018 07:30:00,33.4,0.0,1,-19.89
 10/11/2018 07:45:00,33.4,0.0,1,-19.89
 10/11/2018 08:00:00,33.4,0.0,1,-19.89
 10/11/2018 08:15:00,33.4,0.0,1,-19.89
 10/11/2018 08:30:00,33.4,0.0,1,-19.89
 10/11/2018 08:45:00,33.4,0.0,1,-19.89
 10/11/2018 09:00:00,33.4,0.0,1,-19.89
 10/11/2018 09:15:00,33.4,0.0,1,-19.89
 10/11/2018 09:30:00,33.4,0.0,1,-19.89
 10/11/2018 09:45:00,33.4,0.0,1,-19.89
 10/11/2018 10:00:00,33.4,0.0,1,-19.89
 10/11/2018 10:15:00,33.4,0.0,1,-19.89
 10/11/2018 10:30:00,33.4,0.0,1,-19.89
 10/11/2018 10:45:00,33.4,0.0,1,-19.89
 10/11/2018 11:00:00,33.4,0.0,1,-19.89
 10/11/2018 11:15:00,33.4,0.0,1,-19.89
 10/11/2018 11:30:00,33.4,0.0,1,-19.89
 10/11/2018 11:45:00,33.4,0.0,1,-19.89
 10/11/2018 12:00:00,33.4,0.0,1,-19.89
 10/11/2018 12:15:00,33.4,0.0,1,-19.89
 10/11/2018 12:30:00,33.4,0.0,1,-19.89
 10/11/2018 12:45:00,33.4,0.0,1,-19.89
 10/11/2018 13:00:00,33.4,0.0,1,-19.89
 10/11/2018 13:15:00,33.4,0.0,1,-19.89
 10/11/2018 13:30:00,33.4,0.0,1,-19.89
 10/11/2018 13:45:00,33.4,0.0,1,-19.89
 10/11/2018 14:00:00,33.4,0.0,1,-19.89
 10/11/2018 14:15:00,33.4,0.0,1,-19.89
 10/11/2018 14:30:00,33.4,0.0,1,-19.89
 10/11/2018 14:45:00,33.4,0.0,1,-19.89
 10/11/2018 15:00:00,33.4,0.0,1,-19.89
 10/11/2018 15:15:00,33.4,0.0,1,-19.89
 10/11/2018 15:30:00,33.4,0.0,1,-19.89
 10/11/2018 15:45:00,33.4,0.0,1,-19.89
 10/11/2018 16:00:00,33.4,0.0,1,-19.89
 10/11/2018 16:15:00,33.4,0.0,1,-19.89
 10/11/2018 16:30:00,33.4,0.0,1,-19.89
 10/11/2018 16:45:00,33.4,0.0,1,-19.89
 10/11/2018 17:00:00,33.4,0.0,1,-19.89
 10/11/2018 17:15:00,33.4,0.0,1,-19.89
 10/11/2018 17:30:00,33.4,0.0,1,-19.89
 10/11/2018 17:45:00,33.4,0.0,1,-19.89
 10/11/2018 18:00:00,33.4,0.0,1,-19.89
 10/11/2018 18:15:00,33.4,0.0,1,-19.89
 10/11/2018 18:30:00,33.4,0.0,1,-19.89
 10/11/2018 18:45:00,33.4,0.0,1,-19.89
 10/11/2018 19:00:00,33.4,0.0,1,-19.89
 10/11/2018 19:15:00,33.4,0.0,1,-19.89
 10/11/2018 19:30:00,33.4,0.0,1,-19.89
 10/11/2018 19:45:00,33.4,0.0,1,-19.89
 10/11/2018 20:00:00,33.4,0.0,1,-19.89
 10/11/2018 20:15:00,33.4,0.0,1,-19.89
 10/11/2018 20:30:00,33.4,0.0,1,-19.89
 10/11/2018 20:45:00,33.4,0.0,1,-19.89
 10/11/2018 21:00:00,33.4,0.0,1,-19.89
 10/11/2018 21:15:00,33.4,0.0,1,-19.89
 10/11/2018 21:30:00,33.4,0.0,1,-19.89
 10/11/2018 21:45:00,33.4,0.0,1,-19.89
 10/11/2018 22:00:00,33.4,0.0,1,-19.89
 10/11/2018 22:15:00,33.4,0.0,1,-19.89
 10/11/2018 22:30:00,33.4,0.0,1,-19.89
 10/11/2018 22:45:00,33.4,0.0,1,-19.89
 10/11/2018 23:00:00,33.4,0.0,1,-19.89
 10/11/2018 23:15:00,33.4,0.0,1,-19.89
 10/11/2018 23:30:00,33.4,0.0,1,-19.89
 10/11/2018 23:45:00,33.4,0.0,1,-19.89
 11/11/2018 00:00:00,33.4,0.0,1,-19.89
 11/11/2018 00:15:00,33.4,0.0,1,-19.89
 11/11/2018 00:30:00,33.4,0.0,1,-19.89
 11/11/2018 00:45:00,33.4,0.0,1,-19.89
 11/11/2018 01:00:00,33.4,0.0,1,-19.89
 11/11/2018 01:15:00,33.4,0.0,1,-19.89
 11/11/2018 01:30:00,33.4,0.0,1,-19.89
 11/11/2018 01:45:00,33.4,0.0,1,-19.89
 11/11/2018 02:00:00,33.4,0.0,1,-19.89
 11/11/2018 02:15:00,33.4,0.0,1,-19.89
 11/11/2018 02:30:00,33.4,0.0,1,-19.89
 11/11/2018 02:45:00,33.4,0.0,1,-19.89
 11/11/2018 03:00:00,33.4,0.0,1,-19.89
 11/11/2018 03:15:00,33.4,0.0,1,-19.89
 11/11/2018 03:30:00,33.4,0.0,1,-19.89
 11/11/2018 03:45:00,33.4,0.0,1,-19.89
 11/11/2018 04:00:00,33.4,0.0,1,-19.89
 11/11/2018 04:15:00,33.4,0.0,1,-19.89
 11/11/2018 04:30:00,33.4,0.0,1,-19.89
 11/11/2018 04:45:00,33.4,0.0,1,-19.89
 11/11/2018 05:00:00,33.4,0.0,1,-19.89
 11/11/2018 05:15:00,33.4,0.0,1,-19.89
 11/11/2018 05:30:00,33.4,0.0,1,-19.89
 11/11/2018 05:45:00,33.4,0.0,1,-19.89
 11/11/2018 06:00:00,33.4,0.0,1,-19.89
 11/11/2018 06:15:00,33.17,0.0,1,-15.39
 11/11/2018 06:30:00,33.39,0.0,1,-15.42
 11/11/2018 06:45:00,33.17,0.0,1,-15.69
 11/11/2018 07:00:00,33.06,0.0,1,-16.16
 11/11/2018 07:15:00,33.09,0.0,1,-16.46
 11/11/2018 07:30:00,33.19,0.0,1,-16.89
 11/11/2018 07:45:00,33.18,0.0,1,-17.58
 11/11/2018 08:00:00,33.1,0.0,1,-17.97
 11/11/2018 08:15:00,33.05,0.0,1,-17.53
 11/11/2018 08:30:00,32.94,0.0,1,-17.06
 11/11/2018 08:45:00,33.17,0.0,1,-17.15
 11/11/2018 09:00:00,32.99,0.0,1,-16.43
 11/11/2018 09:15:00,32.8,0.0,1,-15.83
 11/11/2018 09:30:00,32.79,0.0,1,-14.53
 11/11/2018 09:45:00,32.78,0.0,1,-13.67
 11/11/2018 10:00:00,32.76,0.0,1,-13.21
 11/11/2018 10:15:00,32.81,0.0,1,-13.7
 11/11/2018 10:30:00,32.8,0.0,1,-12.27
 11/11/2018 10:45:00,32.76,0.0,1,-10.32
 11/11/2018 11:00:00,32.86,0.0,1,-9.55
 11/11/2018 11:15:00,33.1,0.0,1,-8.81
 11/11/2018 11:30:00,32.99,0.0,1,-9.16
 11/11/2018 11:45:00,32.86,0.0,1,-9.27
 11/11/2018 12:00:00,32.72,0.0,1,-9.44
 11/11/2018 12:15:00,32.79,0.0,1,-10.28
 11/11/2018 12:30:00,32.73,0.0,1,-9.55
 11/11/2018 12:45:00,32.7,0.0,1,-10.05
 11/11/2018 13:00:00,32.79,0.0,1,-10.55
 11/11/2018 13:15:00,32.82,0.0,1,-11.02
 11/11/2018 13:30:00,32.78,0.0,1,-11.34
 11/11/2018 13:45:00,32.83,0.0,1,-12.21
 11/11/2018 14:00:00,32.89,0.0,1,-12.64
 11/11/2018 14:15:00,32.78,0.0,1,-12.68
 11/11/2018 14:30:00,32.9,0.0,1,-14.11
 11/11/2018 14:45:00,32.86,0.0,1,-16.04
 11/11/2018 15:00:00,32.89,0.0,1,-16.28
 11/11/2018 15:15:00,32.76,0.0,1,-17.52
 11/11/2018 15:30:00,32.67,0.0,1,-19.03
 11/11/2018 15:45:00,32.64,0.0,1,-20.67
 11/11/2018 16:00:00,32.9,0.0,1,-22.33
 11/11/2018 16:15:00,33.01,0.0,1,-23.71
 11/11/2018 16:30:00,32.8,0.0,1,-24.7
 11/11/2018 16:45:00,33.02,0.0,1,-26.5
 11/11/2018 17:00:00,33.03,0.0,1,-28.02
 11/11/2018 17:15:00,33.05,0.0,1,-28.98
 11/11/2018 17:30:00,32.99,0.0,1,-29.02
 11/11/2018 17:45:00,33.08,0.0,1,-29.13
 11/11/2018 18:00:00,33.12,0.0,1,-28.75
 11/11/2018 18:15:00,33.2,0.0,1,-28.73
 11/11/2018 18:30:00,33.27,0.0,1,-27.93
 11/11/2018 18:45:00,33.28,0.0,1,-27.29
 11/11/2018 19:00:00,33.33,0.0,1,-26.74
 11/11/2018 19:15:00,33.39,0.0,1,-26.43
 11/11/2018 19:30:00,33.42,0.0,1,-25.89
 11/11/2018 19:45:00,33.39,0.0,1,-25.57
 11/11/2018 20:00:00,33.01,0.0,1,-24.94
 11/11/2018 20:15:00,32.93,0.0,1,-24.42
 11/11/2018 20:30:00,32.89,0.0,1,-24.24
 11/11/2018 20:45:00,32.86,0.0,1,-24.05
 11/11/2018 21:00:00,33.04,0.0,1,-23.62
 11/11/2018 21:15:00,32.89,0.0,1,-23.25
 11/11/2018 21:30:00,32.91,0.0,1,-22.65
 11/11/2018 21:45:00,32.99,0.0,1,-22.31
 11/11/2018 22:00:00,32.72,0.0,1,-21.58
 11/11/2018 22:15:00,32.82,0.0,1,-20.95
 11/11/2018 22:30:00,32.82,0.0,1,-20.07
 11/11/2018 22:45:00,32.9,0.0,1,-19.37
 11/11/2018 23:00:00,33.07,0.0,1,-18.71
 11/11/2018 23:15:00,33.27,0.0,1,-18.34
 11/11/2018 23:30:00,33.05,0.0,1,-17.3
 11/11/2018 23:45:00,33.0,0.0,1,-17.14
 12/11/2018 00:00:00,32.92,0.0,1,-17.18
 12/11/2018 00:00:00,32.92,0.0,1,-17.18
 12/11/2018 00:15:00,32.69,0.0,1,-19.01
 12/11/2018 00:30:00,33.14,0.0,1,-19.52
 12/11/2018 00:45:00,33.16,0.0,1,-19.68
 12/11/2018 01:00:00,33.1,0.0,1,-19.69
 12/11/2018 01:15:00,33.19,0.0,1,-19.24
 12/11/2018 01:30:00,33.3,0.0,1,-18.77
 12/11/2018 01:45:00,33.12,0.0,1,-18.46
 12/11/2018 02:00:00,32.94,0.0,1,-18.35
 12/11/2018 02:15:00,32.99,0.0,1,-18.21
 12/11/2018 02:30:00,33.16,0.0,1,-17.79
 12/11/2018 02:45:00,33.31,0.0,1,-17.67
 12/11/2018 03:00:00,33.21,0.0,1,-17.56
 12/11/2018 03:15:00,33.09,0.0,1,-17.75
 12/11/2018 03:30:00,33.24,0.0,1,-17.13
 12/11/2018 03:45:00,33.33,0.0,1,-17.01
 12/11/2018 04:00:00,33.31,0.0,1,-16.93
 12/11/2018 04:15:00,33.3,0.0,1,-16.87
 12/11/2018 04:30:00,33.34,0.0,1,-16.44
 12/11/2018 04:45:00,33.22,0.0,1,-16.13
 12/11/2018 05:00:00,33.19,0.0,1,-16.48
 12/11/2018 05:15:00,33.02,0.0,1,-17.04
 12/11/2018 05:30:00,32.88,0.0,1,-17.26
 12/11/2018 05:45:00,33.06,0.0,1,-18.46
 12/11/2018 06:00:00,33.44,0.0,1,-19.85
 12/11/2018 06:15:00,33.21,0.0,1,-21.71
 12/11/2018 06:30:00,33.14,0.0,1,-23.9
 12/11/2018 06:45:00,33.02,0.0,1,-25.34
 12/11/2018 07:00:00,32.8,0.0,1,-26.6
 12/11/2018 07:15:00,32.87,0.0,1,-27.92
 12/11/2018 07:30:00,33.09,0.0,1,-28.41
 12/11/2018 07:45:00,32.89,0.0,1,-28.84
 12/11/2018 08:00:00,32.8,0.0,1,-28.92
 12/11/2018 08:15:00,33.34,0.0,1,-28.16
 12/11/2018 08:30:00,33.28,0.0,1,-27.35
 12/11/2018 08:45:00,33.05,0.0,1,-26.75
 12/11/2018 09:00:00,32.98,32.67,1,-25.6
 12/11/2018 09:15:00,32.89,33.0,1,-23.56
 12/11/2018 09:30:00,32.98,33.0,1,-22.97
 12/11/2018 09:45:00,33.05,33.0,1,-21.14
 12/11/2018 10:00:00,33.16,33.0,1,-20.55
 12/11/2018 10:15:00,33.25,33.0,1,-19.9
 12/11/2018 10:30:00,33.33,33.0,1,-18.16
 12/11/2018 10:45:00,33.34,33.0,1,-18.79
 12/11/2018 11:00:00,33.18,33.0,1,-22.55
 12/11/2018 11:15:00,33.17,33.0,1,-21.46
 12/11/2018 11:30:00,33.23,33.0,1,-21.01
 12/11/2018 11:45:00,33.22,33.0,1,-24.25
 12/11/2018 12:00:00,33.23,33.0,1,-22.63
 12/11/2018 12:15:00,32.95,33.0,1,-24.72
 12/11/2018 12:30:00,32.83,33.0,1,-24.59
 12/11/2018 12:45:00,32.96,33.0,1,-21.76
 12/11/2018 13:00:00,33.03,33.0,1,-20.06
 12/11/2018 13:15:00,32.97,33.0,1,-19.89
 12/11/2018 13:30:00,32.93,33.0,1,-21.62
 12/11/2018 13:45:00,32.99,33.0,1,-19.63
 12/11/2018 14:00:00,32.92,33.0,1,-20.99
 12/11/2018 14:15:00,32.89,33.0,1,-22.18
 12/11/2018 14:30:00,32.95,33.0,1,-23.18
 12/11/2018 14:45:00,32.99,33.0,1,-23.92
 12/11/2018 15:00:00,32.99,33.0,1,-25.84
 12/11/2018 15:15:00,33.06,33.0,1,-26.57
 12/11/2018 15:30:00,33.04,33.0,1,-27.62
 12/11/2018 15:45:00,32.89,33.0,1,-28.66
 12/11/2018 16:00:00,32.65,33.0,1,-29.86
 12/11/2018 16:15:00,32.86,33.0,1,-30.61
 12/11/2018 16:30:00,32.76,33.0,1,-31.27
 12/11/2018 16:45:00,32.81,33.0,1,-32.68
 12/11/2018 17:00:00,32.94,33.0,1,-34.31
 12/11/2018 17:15:00,32.97,33.0,1,-35.0
 12/11/2018 17:30:00,32.98,33.0,1,-35.11
 12/11/2018 17:45:00,32.97,33.0,1,-34.86
 12/11/2018 18:00:00,33.05,33.0,1,-34.45
 12/11/2018 18:15:00,33.05,33.0,1,-34.42
 12/11/2018 18:30:00,33.1,33.0,1,-33.83
 12/11/2018 18:45:00,33.08,33.0,1,-33.2
 12/11/2018 19:00:00,33.1,33.0,1,-32.71
 12/11/2018 19:15:00,33.26,33.0,1,-32.07
 12/11/2018 19:30:00,33.3,33.0,1,-31.36
 12/11/2018 19:45:00,33.4,33.0,1,-30.4
 12/11/2018 20:00:00,33.5,33.0,1,-30.34
 12/11/2018 20:15:00,33.09,33.0,1,-29.37
 12/11/2018 20:30:00,33.11,33.0,1,-28.46
 12/11/2018 20:45:00,32.95,33.0,1,-28.12
 12/11/2018 21:00:00,32.98,33.0,1,-27.74
 12/11/2018 21:15:00,33.16,33.0,1,-27.2
 12/11/2018 21:30:00,33.29,33.0,1,-26.19
 12/11/2018 21:45:00,33.41,33.0,1,-25.53
 12/11/2018 22:00:00,33.16,33.0,1,-24.73
 12/11/2018 22:15:00,33.21,33.0,1,-23.46
 12/11/2018 22:30:00,33.2,33.0,1,-22.58
 12/11/2018 22:45:00,33.25,33.0,1,-21.66
 12/11/2018 23:00:00,33.23,33.0,1,-21.22
 12/11/2018 23:15:00,32.82,33.0,1,-20.35
 12/11/2018 23:30:00,32.71,33.0,1,-19.43
 12/11/2018 23:45:00,32.77,33.0,1,-18.93
 13/11/2018 00:00:00,32.87,33.0,1,-19.12
 13/11/2018 00:15:00,32.81,33.0,1,-20.43
 13/11/2018 00:30:00,32.79,33.0,1,-20.61
 13/11/2018 00:45:00,32.73,33.0,1,-21.06
 13/11/2018 01:00:00,32.79,33.0,1,-21.43
 13/11/2018 01:15:00,32.79,33.0,1,-20.99
 13/11/2018 01:30:00,32.95,33.0,1,-20.78
 13/11/2018 01:45:00,32.99,33.0,1,-20.05
 13/11/2018 02:00:00,33.17,33.0,1,-19.7
 13/11/2018 02:15:00,33.18,33.0,1,-20.02
 13/11/2018 02:30:00,33.28,33.0,1,-19.49
 13/11/2018 02:45:00,33.31,33.0,1,-19.35
 13/11/2018 03:00:00,33.32,33.0,1,-19.19
 13/11/2018 03:15:00,33.34,33.0,1,-19.19
 13/11/2018 03:30:00,33.37,33.0,1,-18.96
 13/11/2018 03:45:00,33.21,33.0,1,-18.67
 13/11/2018 04:00:00,32.94,33.0,1,-18.49
 13/11/2018 04:15:00,32.92,33.0,1,-18.43
 13/11/2018 04:30:00,32.96,33.0,1,-18.29
 13/11/2018 04:45:00,32.88,33.0,1,-18.79
 13/11/2018 05:00:00,32.78,33.0,1,-19.03
 13/11/2018 05:15:00,32.92,33.0,1,-19.65
 13/11/2018 05:30:00,32.94,33.0,1,-20.05
 13/11/2018 05:45:00,32.88,33.0,1,-20.5
 13/11/2018 06:00:00,32.89,33.0,1,-21.0
 13/11/2018 06:15:00,32.91,33.0,1,-22.6
 13/11/2018 06:30:00,33.31,33.0,1,-24.54
 13/11/2018 06:45:00,32.9,33.0,1,-25.95
 13/11/2018 07:00:00,33.05,33.0,1,-27.23
 13/11/2018 07:15:00,33.12,33.0,1,-27.95
 13/11/2018 07:30:00,33.08,33.0,1,-28.9
 13/11/2018 07:45:00,33.03,33.0,1,-29.39
 13/11/2018 08:00:00,32.99,33.0,1,-29.3
 13/11/2018 08:15:00,33.08,33.0,1,-28.59
 13/11/2018 08:30:00,33.05,33.0,1,-27.75
 13/11/2018 08:45:00,33.15,33.0,1,-26.69
 13/11/2018 09:00:00,33.23,33.0,1,-25.21
 13/11/2018 09:15:00,33.2,33.0,1,-24.1
 13/11/2018 09:30:00,33.26,33.0,1,-22.97
 13/11/2018 09:45:00,33.44,33.0,1,-21.44
 13/11/2018 10:00:00,33.39,33.0,1,-20.09
 13/11/2018 10:15:00,33.46,33.0,1,-18.86
 13/11/2018 10:30:00,33.46,33.0,1,-18.0
 13/11/2018 10:45:00,33.48,33.0,1,-18.71
 13/11/2018 11:00:00,33.01,33.0,1,-17.43
 13/11/2018 11:15:00,33.0,33.0,1,-18.12
 13/11/2018 11:30:00,32.98,33.0,1,-20.33
 13/11/2018 11:45:00,32.95,33.0,1,-17.62
 13/11/2018 12:00:00,32.85,33.0,1,-18.5
 13/11/2018 12:15:00,32.8,33.0,1,-19.06
 13/11/2018 12:30:00,32.81,33.0,1,-20.65
 13/11/2018 12:45:00,32.84,33.0,1,-22.05
 13/11/2018 13:00:00,33.11,33.0,1,-19.95
 13/11/2018 13:15:00,33.21,33.0,1,-17.73
 13/11/2018 13:30:00,33.25,33.0,1,-17.51
 13/11/2018 13:45:00,33.08,33.0,1,-19.32
 13/11/2018 14:00:00,33.05,33.0,1,-22.19
 13/11/2018 14:15:00,33.08,33.0,1,-21.46
 13/11/2018 14:30:00,33.1,33.0,1,-22.71
 13/11/2018 14:45:00,33.22,33.0,1,-21.44
 13/11/2018 15:00:00,33.13,33.0,1,-21.27
 13/11/2018 15:15:00,32.97,33.0,1,-24.54
 13/11/2018 15:30:00,32.92,33.0,1,-26.02
 13/11/2018 15:45:00,32.76,33.0,1,-26.68
 13/11/2018 16:00:00,32.64,33.0,1,-27.77
 13/11/2018 16:15:00,32.78,33.0,1,-29.51
 13/11/2018 16:30:00,32.94,33.0,1,-30.91
 13/11/2018 16:45:00,32.69,33.0,1,-32.88
 13/11/2018 17:00:00,32.73,33.0,1,-34.71
 13/11/2018 17:15:00,32.89,33.0,1,-35.74
 13/11/2018 17:30:00,32.85,33.0,1,-35.89
 13/11/2018 17:45:00,32.87,33.0,1,-35.72
 13/11/2018 18:00:00,32.95,33.0,1,-35.58
 13/11/2018 18:15:00,32.95,33.0,1,-35.2
 13/11/2018 18:30:00,33.1,33.0,1,-34.92
 13/11/2018 18:45:00,33.11,33.0,1,-34.72
 13/11/2018 19:00:00,33.2,33.0,1,-34.29
 13/11/2018 19:15:00,33.31,33.0,1,-34.0
 13/11/2018 19:30:00,33.38,33.0,1,-32.94
 13/11/2018 19:45:00,33.08,33.0,1,-32.21
 13/11/2018 20:00:00,32.95,33.0,1,-31.4
 13/11/2018 20:15:00,32.98,33.0,1,-31.12
 13/11/2018 20:30:00,33.05,33.0,1,-30.39
 13/11/2018 20:45:00,33.17,33.0,1,-29.7
 13/11/2018 21:00:00,33.23,33.0,1,-29.4
 13/11/2018 21:15:00,33.4,33.0,1,-28.42
 13/11/2018 21:30:00,32.99,33.0,1,-27.12
 13/11/2018 21:45:00,32.85,33.0,1,-25.7
 13/11/2018 22:00:00,32.91,33.0,1,-24.68
 13/11/2018 22:15:00,33.07,33.0,1,-23.94
 13/11/2018 22:30:00,33.09,33.0,1,-22.54
 13/11/2018 22:45:00,33.1,33.0,1,-22.03
 13/11/2018 23:00:00,33.01,33.0,1,-21.01
 13/11/2018 23:15:00,32.96,33.0,1,-20.24
 13/11/2018 23:30:00,33.22,33.0,1,-19.68
 13/11/2018 23:45:00,33.31,33.0,1,-18.96
 14/11/2018 00:00:00,33.38,33.0,1,-18.87
 14/11/2018 00:15:00,33.25,33.0,1,-20.17
 14/11/2018 00:30:00,33.3,33.0,1,-20.74
 14/11/2018 00:45:00,33.25,33.0,1,-20.98
 14/11/2018 01:00:00,33.2,33.0,1,-20.85
 14/11/2018 01:15:00,32.74,33.0,1,-20.29
 14/11/2018 01:30:00,32.92,33.0,1,-20.1
 14/11/2018 01:45:00,32.95,33.0,1,-19.68
 14/11/2018 02:00:00,32.7,33.0,1,-19.11
 14/11/2018 02:15:00,32.96,33.0,1,-19.39
 14/11/2018 02:30:00,33.12,33.0,1,-19.01
 14/11/2018 02:45:00,33.2,33.0,1,-18.68
 14/11/2018 03:00:00,33.45,33.0,1,-18.43
 14/11/2018 03:15:00,33.19,33.0,1,-18.28
 14/11/2018 03:30:00,33.22,33.0,1,-18.02
 14/11/2018 03:45:00,33.26,33.0,1,-18.05
 14/11/2018 04:00:00,33.32,33.0,1,-18.04
 14/11/2018 04:15:00,33.18,33.0,1,-17.82
 14/11/2018 04:30:00,33.21,33.0,1,-17.89
 14/11/2018 04:45:00,33.14,33.0,1,-18.14
 14/11/2018 05:00:00,33.11,33.0,1,-18.39
 14/11/2018 05:15:00,32.75,33.0,1,-18.82
 14/11/2018 05:30:00,32.94,33.0,1,-19.01
 14/11/2018 05:45:00,33.23,33.0,1,-19.7
 14/11/2018 06:00:00,33.13,33.0,1,-20.4
 14/11/2018 06:15:00,33.19,33.0,1,-22.26
 14/11/2018 06:30:00,33.2,33.0,1,-24.13
 14/11/2018 06:45:00,32.98,33.0,1,-25.63
 14/11/2018 07:00:00,32.77,33.0,1,-26.88
 14/11/2018 07:15:00,32.76,33.0,1,-27.95
 14/11/2018 07:30:00,32.74,33.0,1,-28.74
 14/11/2018 07:45:00,32.89,33.0,1,-29.18
 14/11/2018 08:00:00,33.0,33.0,1,-29.38
 14/11/2018 08:15:00,33.01,33.0,1,-29.38
 14/11/2018 08:30:00,33.05,33.0,1,-29.03
 14/11/2018 08:45:00,33.12,33.0,1,-28.54
 14/11/2018 09:00:00,33.05,33.0,1,-28.18
 14/11/2018 09:15:00,33.02,33.0,1,-28.23
 14/11/2018 09:30:00,33.16,33.0,1,-27.29
 14/11/2018 09:45:00,33.23,33.0,1,-25.49
 14/11/2018 10:00:00,33.42,33.0,1,-23.86
 14/11/2018 10:15:00,32.99,33.0,1,-22.36
 14/11/2018 10:30:00,33.02,33.0,1,-20.81
 14/11/2018 10:45:00,33.04,33.0,1,-18.25
 14/11/2018 11:00:00,33.08,33.0,1,-16.56
 14/11/2018 11:15:00,33.09,33.0,1,-16.03
 14/11/2018 11:30:00,33.09,33.0,1,-15.7
 14/11/2018 11:45:00,33.15,33.0,1,-13.67
 14/11/2018 12:00:00,33.12,33.0,1,-13.6
 14/11/2018 12:15:00,33.12,33.0,1,-12.9
 14/11/2018 12:30:00,33.26,33.0,1,-13.33
 14/11/2018 12:45:00,32.98,33.0,1,-13.41
 14/11/2018 13:00:00,32.66,33.0,1,-14.21
 14/11/2018 13:15:00,32.71,33.0,1,-15.01
 14/11/2018 13:30:00,32.76,33.0,1,-15.92
 14/11/2018 13:45:00,32.65,33.0,1,-15.81
 14/11/2018 14:00:00,32.69,33.0,1,-16.74
 14/11/2018 14:15:00,32.6,33.0,1,-17.33
 14/11/2018 14:30:00,32.58,33.0,1,-18.37
 14/11/2018 14:45:00,32.62,33.0,1,-19.54
 14/11/2018 15:00:00,33.03,33.0,1,-20.85
 14/11/2018 15:15:00,33.06,33.0,1,-22.47
 14/11/2018 15:30:00,32.79,33.0,1,-25.05
 14/11/2018 15:45:00,32.61,33.0,1,-26.24
 14/11/2018 16:00:00,32.98,33.0,1,-28.02
 14/11/2018 16:15:00,33.15,33.0,1,-29.08
 14/11/2018 16:30:00,33.1,33.0,1,-30.24
 14/11/2018 16:45:00,32.84,33.0,1,-31.65
 14/11/2018 17:00:00,32.9,33.0,1,-34.08
 14/11/2018 17:15:00,33.19,33.0,1,-34.58
 14/11/2018 17:30:00,33.27,33.0,1,-34.68
 14/11/2018 17:45:00,33.42,33.0,1,-34.83
 14/11/2018 18:00:00,33.33,33.0,1,-34.81
 14/11/2018 18:15:00,32.8,33.0,1,-34.19
 14/11/2018 18:30:00,32.74,33.0,1,-33.91
 14/11/2018 18:45:00,32.76,33.0,1,-33.54
 14/11/2018 19:00:00,32.93,33.0,1,-33.1
 14/11/2018 19:15:00,32.83,33.0,1,-32.34
 14/11/2018 19:30:00,32.87,33.0,1,-31.86
 14/11/2018 19:45:00,32.89,33.0,1,-31.51
 14/11/2018 20:00:00,32.98,33.0,1,-31.04
 14/11/2018 20:15:00,32.88,33.0,1,-30.31
 14/11/2018 20:30:00,33.06,33.0,1,-29.41
 14/11/2018 20:45:00,33.21,33.0,1,-28.83
 14/11/2018 21:00:00,33.24,33.0,1,-27.92
 14/11/2018 21:15:00,33.25,33.0,1,-27.38
 14/11/2018 21:30:00,33.27,33.0,1,-26.55
 14/11/2018 21:45:00,33.4,33.0,1,-26.07
 14/11/2018 22:00:00,33.03,33.0,1,-25.24
 14/11/2018 22:15:00,33.15,33.0,1,-23.96
 14/11/2018 22:30:00,33.3,33.0,1,-23.14
 14/11/2018 22:45:00,33.27,33.0,1,-22.4
 14/11/2018 23:00:00,33.27,33.0,1,-21.51
 14/11/2018 23:15:00,33.39,33.0,1,-21.14
 14/11/2018 23:30:00,33.2,33.0,1,-20.18
 14/11/2018 23:45:00,32.87,33.0,1,-19.64
 15/11/2018 00:00:00,33.18,33.0,1,-19.41
 15/11/2018 00:15:00,33.19,33.0,1,-21.13
 15/11/2018 00:30:00,32.97,33.0,1,-21.1
 15/11/2018 00:45:00,32.85,33.0,1,-21.11
 15/11/2018 01:00:00,32.96,33.0,1,-21.46
 15/11/2018 01:15:00,32.97,33.0,1,-21.15
 15/11/2018 01:30:00,33.1,33.0,1,-20.84
 15/11/2018 01:45:00,33.25,33.0,1,-20.28
 15/11/2018 02:00:00,33.14,33.0,1,-19.31
 15/11/2018 02:15:00,32.91,33.0,1,-19.44
 15/11/2018 02:30:00,32.63,33.0,1,-19.36
 15/11/2018 02:45:00,32.72,33.0,1,-18.93
 15/11/2018 03:00:00,32.77,33.0,1,-18.39
 15/11/2018 03:15:00,32.69,33.0,1,-18.26
 15/11/2018 03:30:00,32.72,33.0,1,-17.9
 15/11/2018 03:45:00,32.8,33.0,1,-17.66
 15/11/2018 04:00:00,32.77,33.0,1,-17.5
 15/11/2018 04:15:00,32.64,33.0,1,-17.78
 15/11/2018 04:30:00,32.66,33.0,1,-17.86
 15/11/2018 04:45:00,32.9,33.0,1,-18.21
 15/11/2018 05:00:00,33.08,33.0,1,-18.3
 15/11/2018 05:15:00,32.79,33.0,1,-18.73
 15/11/2018 05:30:00,32.79,33.0,1,-19.14
 15/11/2018 05:45:00,33.06,33.0,1,-19.82
 15/11/2018 06:00:00,32.97,33.0,1,-20.77
 15/11/2018 06:15:00,32.93,33.0,1,-22.52
 15/11/2018 06:30:00,33.15,33.0,1,-23.88
 15/11/2018 06:45:00,32.84,33.0,1,-25.73
 15/11/2018 07:00:00,32.79,33.0,1,-27.31
 15/11/2018 07:15:00,32.77,33.0,1,-28.43
 15/11/2018 07:30:00,33.19,33.0,1,-28.9
 15/11/2018 07:45:00,33.02,33.0,1,-28.91
 15/11/2018 08:00:00,33.06,33.0,1,-28.63
 15/11/2018 08:15:00,33.04,33.0,1,-28.23
 15/11/2018 08:30:00,33.1,33.0,1,-27.38
 15/11/2018 08:45:00,33.14,33.0,1,-26.38
 15/11/2018 09:00:00,33.04,33.0,1,-25.11
 15/11/2018 09:15:00,32.93,33.0,1,-24.23
 15/11/2018 09:30:00,33.0,33.0,1,-22.9
 15/11/2018 09:45:00,33.03,33.0,1,-22.12
 15/11/2018 10:00:00,33.07,33.0,1,-22.35
 15/11/2018 10:15:00,32.96,33.0,1,-23.61
 15/11/2018 10:30:00,33.06,33.0,1,-24.68
 15/11/2018 10:45:00,32.98,33.0,1,-25.59
 15/11/2018 11:00:00,33.0,33.0,1,-25.61
 15/11/2018 11:15:00,32.81,33.0,1,-26.35
 15/11/2018 11:30:00,32.78,33.0,1,-26.81
 15/11/2018 11:45:00,32.72,33.0,1,-26.56
 15/11/2018 12:00:00,32.62,33.0,1,-26.99
 15/11/2018 12:15:00,32.55,33.0,1,-27.4
 15/11/2018 12:30:00,33.0,33.0,1,-28.19
 15/11/2018 12:45:00,33.09,33.0,1,-28.14
 15/11/2018 13:00:00,33.11,33.0,1,-27.94
 15/11/2018 13:15:00,32.98,33.0,1,-27.9
 15/11/2018 13:30:00,33.13,33.0,1,-28.1
 15/11/2018 13:45:00,33.3,33.0,1,-28.27
 15/11/2018 14:00:00,33.03,33.0,1,-27.57
 15/11/2018 14:15:00,32.9,33.0,1,-27.43
 15/11/2018 14:30:00,32.94,33.0,1,-27.66
 15/11/2018 14:45:00,33.02,33.0,1,-28.03
 15/11/2018 15:00:00,33.08,33.0,1,-28.18
 15/11/2018 15:15:00,33.11,33.0,1,-28.63
 15/11/2018 15:30:00,33.23,33.0,1,-29.03
 15/11/2018 15:45:00,33.25,33.0,1,-29.68
 15/11/2018 16:00:00,33.23,33.0,1,-30.32
 15/11/2018 16:15:00,33.38,33.0,1,-30.79
 15/11/2018 16:30:00,33.3,33.0,1,-31.83
 15/11/2018 16:45:00,33.08,33.0,1,-33.57
 15/11/2018 17:00:00,32.95,33.0,1,-34.31
 15/11/2018 17:15:00,33.02,33.0,1,-34.82
 15/11/2018 17:30:00,33.05,33.0,1,-34.96
 15/11/2018 17:45:00,33.12,33.0,1,-34.81
 15/11/2018 18:00:00,33.08,33.0,1,-34.68
 15/11/2018 18:15:00,33.05,33.0,1,-34.83
 15/11/2018 18:30:00,33.11,33.0,1,-34.04
 15/11/2018 18:45:00,33.16,33.0,1,-33.65
 15/11/2018 19:00:00,33.25,33.0,1,-33.2
 15/11/2018 19:15:00,33.4,33.0,1,-32.97
 15/11/2018 19:30:00,33.24,33.0,1,-32.46
 15/11/2018 19:45:00,32.9,33.0,1,-31.73
 15/11/2018 20:00:00,32.78,33.0,1,-31.38
 15/11/2018 20:15:00,33.1,33.0,1,-30.73
 15/11/2018 20:30:00,33.29,33.0,1,-29.99
 15/11/2018 20:45:00,33.29,33.0,1,-29.25
 15/11/2018 21:00:00,33.36,33.0,1,-28.79
 15/11/2018 21:15:00,33.38,33.0,1,-28.14
 15/11/2018 21:30:00,32.98,33.0,1,-27.19
 15/11/2018 21:45:00,33.08,33.0,1,-26.7
 15/11/2018 22:00:00,33.03,33.0,1,-25.84
 15/11/2018 22:15:00,33.14,33.0,1,-24.81
 15/11/2018 22:30:00,33.34,33.0,1,-23.82
 15/11/2018 22:45:00,33.36,33.0,1,-22.69
 15/11/2018 23:00:00,33.15,33.0,1,-21.98
 15/11/2018 23:15:00,33.31,33.0,1,-21.48
 15/11/2018 23:30:00,33.4,33.0,1,-21.1
 15/11/2018 23:45:00,33.32,33.0,1,-19.93
 16/11/2018 00:00:00,33.02,33.0,1,-19.71
 16/11/2018 00:15:00,32.95,33.0,1,-21.19
 16/11/2018 00:30:00,32.97,33.0,1,-21.68
 16/11/2018 00:45:00,32.91,33.0,1,-21.83
 16/11/2018 01:00:00,32.92,33.0,1,-22.09
 16/11/2018 01:15:00,32.99,33.0,1,-21.78
 16/11/2018 01:30:00,33.09,33.0,1,-21.42
 16/11/2018 01:45:00,33.16,33.0,1,-20.8
 16/11/2018 02:00:00,33.28,33.0,1,-20.2
 16/11/2018 02:15:00,33.28,33.0,1,-20.56
 16/11/2018 02:30:00,33.27,33.0,1,-19.86
 16/11/2018 02:45:00,33.14,33.0,1,-19.49
 16/11/2018 03:00:00,33.23,33.0,1,-19.17
 16/11/2018 03:15:00,33.23,33.0,1,-19.1
 16/11/2018 03:30:00,33.24,33.0,1,-18.73
 16/11/2018 03:45:00,33.31,33.0,1,-18.39
 16/11/2018 04:00:00,33.35,33.0,1,-18.22
 16/11/2018 04:15:00,33.38,33.0,1,-17.98
 16/11/2018 04:30:00,33.31,33.0,1,-18.2
 16/11/2018 04:45:00,33.28,33.0,1,-18.36
 16/11/2018 05:00:00,33.24,33.0,1,-18.6
 16/11/2018 05:15:00,33.18,33.0,1,-19.22
 16/11/2018 05:30:00,33.08,33.0,1,-19.62
 16/11/2018 05:45:00,33.06,33.0,1,-20.07
 16/11/2018 06:00:00,32.94,33.0,1,-20.84
 16/11/2018 06:15:00,32.9,33.0,1,-22.34
 16/11/2018 06:30:00,32.83,33.0,1,-24.19
 16/11/2018 06:45:00,32.65,33.0,1,-25.7
 16/11/2018 07:00:00,32.83,33.0,1,-27.29
 16/11/2018 07:15:00,32.67,33.0,1,-28.42
 16/11/2018 07:30:00,32.74,33.0,1,-29.85
 16/11/2018 07:45:00,32.85,33.0,1,-30.08
 16/11/2018 08:00:00,33.0,33.0,1,-30.53
 16/11/2018 08:15:00,33.18,33.0,1,-30.4
 16/11/2018 08:30:00,33.17,33.0,1,-30.01
 16/11/2018 08:45:00,33.17,33.0,1,-29.75
 16/11/2018 09:00:00,33.18,33.0,1,-29.27
 16/11/2018 09:15:00,33.2,33.0,1,-28.96
 16/11/2018 09:30:00,33.31,33.0,1,-28.35
 16/11/2018 09:45:00,33.34,33.0,1,-27.7
 16/11/2018 10:00:00,33.37,33.0,1,-27.24
 16/11/2018 10:15:00,32.97,33.0,1,-26.88
 16/11/2018 10:30:00,32.91,33.0,1,-26.8
 16/11/2018 10:45:00,32.82,33.0,1,-26.95
 16/11/2018 11:00:00,32.81,33.0,1,-26.84
 16/11/2018 11:15:00,32.85,33.0,1,-26.59
 16/11/2018 11:30:00,32.85,33.0,1,-26.87
 16/11/2018 11:45:00,32.82,33.0,1,-26.99
 16/11/2018 12:00:00,32.87,33.0,1,-24.7
 16/11/2018 12:15:00,32.94,33.0,1,-23.05
 16/11/2018 12:30:00,32.97,33.0,1,-26.52
 16/11/2018 12:45:00,32.95,33.0,1,-26.98
 16/11/2018 13:00:00,32.97,33.0,1,-26.55
 16/11/2018 13:15:00,32.99,33.0,1,-26.41
 16/11/2018 13:30:00,33.05,33.0,1,-26.58
 16/11/2018 13:45:00,33.04,33.0,1,-26.85
 16/11/2018 14:00:00,33.01,33.0,1,-26.64
 16/11/2018 14:15:00,33.02,33.0,1,-26.88
 16/11/2018 14:30:00,33.1,33.0,1,-26.46
 16/11/2018 14:45:00,33.13,33.0,1,-26.75
 16/11/2018 15:00:00,33.08,33.0,1,-27.24
 16/11/2018 15:15:00,33.06,33.0,1,-27.74
 16/11/2018 15:30:00,33.11,33.0,1,-27.51
 16/11/2018 15:45:00,33.12,33.0,1,-28.13
 16/11/2018 16:00:00,33.06,33.0,1,-28.9
 16/11/2018 16:15:00,32.96,33.0,1,-29.8
 16/11/2018 16:30:00,33.01,33.0,1,-30.75
 16/11/2018 16:45:00,32.91,33.0,1,-31.8
 16/11/2018 17:00:00,32.82,33.0,1,-32.92
 16/11/2018 17:15:00,32.8,33.0,1,-33.39
 16/11/2018 17:30:00,32.78,33.0,1,-33.47
 16/11/2018 17:45:00,32.82,33.0,1,-33.51
 16/11/2018 18:00:00,32.86,33.0,1,-33.21
 16/11/2018 18:15:00,32.88,33.0,1,-33.06
 16/11/2018 18:30:00,32.94,33.0,1,-32.61
 16/11/2018 18:45:00,32.97,33.0,1,-32.2
 16/11/2018 19:00:00,33.08,33.0,1,-31.54
 16/11/2018 19:15:00,33.19,33.0,1,-30.7
 16/11/2018 19:30:00,33.34,33.0,1,-30.2
 16/11/2018 19:45:00,33.4,33.0,1,-29.78
 16/11/2018 20:00:00,32.99,33.0,1,-28.91
 16/11/2018 20:15:00,32.96,33.0,1,-28.58
 16/11/2018 20:30:00,33.03,33.0,1,-27.98
 16/11/2018 20:45:00,33.13,33.0,1,-27.38
 16/11/2018 21:00:00,33.15,33.0,1,-26.92
 16/11/2018 21:15:00,33.11,33.0,1,-26.46
 16/11/2018 21:30:00,33.16,33.0,1,-25.91
 16/11/2018 21:45:00,33.35,33.0,1,-25.4
 16/11/2018 22:00:00,32.85,33.0,1,-24.43
 16/11/2018 22:15:00,32.88,33.0,1,-23.84
 16/11/2018 22:30:00,33.07,33.0,1,-23.36
 16/11/2018 22:45:00,33.03,33.0,1,-22.6
 16/11/2018 23:00:00,33.21,33.0,1,-21.93
 16/11/2018 23:15:00,33.44,33.0,1,-20.8
 16/11/2018 23:30:00,32.99,33.0,1,-20.43
 16/11/2018 23:45:00,32.99,33.0,1,-20.01
 17/11/2018 00:00:00,33.02,33.0,1,-19.89
 17/11/2018 00:15:00,32.86,33.0,1,-21.26
 17/11/2018 00:30:00,33.04,33.0,1,-21.44
 17/11/2018 00:45:00,33.01,33.0,1,-21.3
 17/11/2018 01:00:00,33.1,33.0,1,-21.27
 17/11/2018 01:15:00,33.21,33.0,1,-20.89
 17/11/2018 01:30:00,33.2,33.0,1,-20.3
 17/11/2018 01:45:00,33.0,33.0,1,-20.07
 17/11/2018 02:00:00,33.07,33.0,1,-19.94
 17/11/2018 02:15:00,33.07,33.0,1,-20.26
 17/11/2018 02:30:00,33.16,33.0,1,-19.49
 17/11/2018 02:45:00,33.18,33.0,1,-19.2
 17/11/2018 03:00:00,33.23,33.0,1,-19.09
