DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 17/11/2018 03:15:00,33.28,33.0,1,-18.72
 17/11/2018 03:30:00,33.11,33.0,1,-18.25
 17/11/2018 03:45:00,33.13,33.0,1,-17.96
 17/11/2018 04:00:00,33.28,33.0,1,-17.75
 17/11/2018 04:15:00,33.27,33.0,1,-17.47
 17/11/2018 04:30:00,33.24,33.0,1,-17.28
 17/11/2018 04:45:00,33.3,33.0,1,-17.02
 17/11/2018 05:00:00,33.44,33.0,1,-16.72
 17/11/2018 05:15:00,33.31,33.0,1,-16.79
 17/11/2018 05:30:00,33.36,33.0,1,-16.96
 17/11/2018 05:45:00,33.29,33.0,1,-17.28
 17/11/2018 06:00:00,33.27,33.0,1,-17.46
 17/11/2018 06:15:00,32.98,33.0,1,-18.48
 17/11/2018 06:30:00,32.97,33.0,1,-18.67
 17/11/2018 06:45:00,33.01,33.0,1,-18.93
 17/11/2018 07:00:00,32.81,33.0,1,-20.02
 17/11/2018 07:15:00,33.12,33.0,1,-20.95
 17/11/2018 07:30:00,33.45,33.0,1,-21.4
 17/11/2018 07:45:00,33.1,33.0,1,-22.13
 17/11/2018 08:00:00,32.73,33.0,1,-22.54
 17/11/2018 08:15:00,33.06,33.0,1,-23.3
 17/11/2018 08:30:00,33.12,33.0,1,-23.41
 17/11/2018 08:45:00,33.12,33.0,1,-23.73
 17/11/2018 09:00:00,33.26,33.0,1,-23.81
 17/11/2018 09:15:00,33.33,33.0,1,-23.23
 17/11/2018 09:30:00,33.33,33.0,1,-23.25
 17/11/2018 09:45:00,33.35,33.0,1,-22.94
 17/11/2018 10:00:00,33.4,33.0,1,-22.29
 17/11/2018 10:15:00,33.47,33.0,1,-20.72
 17/11/2018 10:30:00,33.11,33.0,1,-18.97
 17/11/2018 10:45:00,33.15,33.0,1,-14.45
 17/11/2018 11:00:00,33.21,33.0,1,-14.13
 17/11/2018 11:15:00,33.28,33.0,1,-13.62
 17/11/2018 11:30:00,33.33,33.0,1,-12.47
 17/11/2018 11:45:00,33.45,33.0,1,-11.52
 17/11/2018 12:00:00,33.22,33.0,1,-10.63
 17/11/2018 12:15:00,33.03,33.0,1,-10.87
 17/11/2018 12:30:00,33.08,33.0,1,-10.85
 17/11/2018 12:45:00,33.02,33.0,1,-10.85
 17/11/2018 13:00:00,33.05,33.0,1,-11.1
 17/11/2018 13:15:00,33.1,33.0,1,-11.37
 17/11/2018 13:30:00,33.12,33.0,1,-11.42
 17/11/2018 13:45:00,33.14,33.0,1,-11.87
 17/11/2018 14:00:00,33.32,33.0,1,-12.46
 17/11/2018 14:15:00,33.16,33.0,1,-13.09
 17/11/2018 14:30:00,33.22,33.0,1,-13.81
 17/11/2018 14:45:00,33.2,33.0,1,-14.77
 17/11/2018 15:00:00,33.11,33.0,1,-15.93
 17/11/2018 15:15:00,33.04,33.0,1,-17.14
 17/11/2018 15:30:00,32.97,33.0,1,-18.63
 17/11/2018 15:45:00,32.9,33.0,1,-19.83
 17/11/2018 16:00:00,32.72,33.0,1,-21.0
 17/11/2018 16:15:00,33.12,33.0,1,-22.25
 17/11/2018 16:30:00,33.04,33.0,1,-23.2
 17/11/2018 16:45:00,32.89,33.0,1,-24.78
 17/11/2018 17:00:00,32.87,33.0,1,-26.37
 17/11/2018 17:15:00,33.11,33.0,1,-27.27
 17/11/2018 17:30:00,33.42,33.0,1,-27.86
 17/11/2018 17:45:00,33.41,33.0,1,-28.34
 17/11/2018 18:00:00,33.52,33.0,1,-28.55
 17/11/2018 18:15:00,33.46,33.0,1,-28.23
 17/11/2018 18:30:00,33.33,33.0,1,-27.78
 17/11/2018 18:45:00,33.14,33.0,1,-27.34
 17/11/2018 19:00:00,33.15,33.0,1,-26.66
 17/11/2018 19:15:00,33.24,33.0,1,-25.83
 17/11/2018 19:30:00,33.48,33.0,1,-25.31
 17/11/2018 19:45:00,33.43,33.0,1,-24.49
 17/11/2018 20:00:00,33.16,33.0,1,-23.88
 17/11/2018 20:15:00,33.1,33.0,1,-23.21
 17/11/2018 20:30:00,33.07,33.0,1,-22.79
 17/11/2018 20:45:00,33.1,33.0,1,-22.29
 17/11/2018 21:00:00,32.94,33.0,1,-21.71
 17/11/2018 21:15:00,32.97,33.0,1,-21.19
 17/11/2018 21:30:00,32.98,33.0,1,-20.85
 17/11/2018 21:45:00,33.17,33.0,1,-20.49
 17/11/2018 22:00:00,33.28,33.0,1,-20.0
 17/11/2018 22:15:00,33.41,33.0,1,-19.64
 17/11/2018 22:30:00,33.38,33.0,1,-19.01
 17/11/2018 22:45:00,32.86,33.0,1,-18.43
 17/11/2018 23:00:00,32.95,33.0,1,-17.97
 17/11/2018 23:15:00,33.02,33.0,1,-17.65
 17/11/2018 23:30:00,33.06,33.0,1,-16.78
 17/11/2018 23:45:00,32.93,33.0,1,-16.68
 18/11/2018 00:00:00,32.99,33.0,1,-16.7
 18/11/2018 00:15:00,32.92,33.0,1,-18.18
 18/11/2018 00:30:00,32.9,33.0,1,-18.39
 18/11/2018 00:45:00,32.89,33.0,1,-18.8
 18/11/2018 01:00:00,33.0,33.0,1,-18.59
 18/11/2018 01:15:00,33.11,33.0,1,-17.81
 18/11/2018 01:30:00,33.18,33.0,1,-17.24
 18/11/2018 01:45:00,33.19,33.0,1,-16.91
 18/11/2018 02:00:00,33.25,33.0,1,-16.52
 18/11/2018 02:15:00,33.36,33.0,1,-16.84
 18/11/2018 02:30:00,33.44,33.0,1,-16.83
 18/11/2018 02:45:00,33.44,33.0,1,-16.65
 18/11/2018 03:00:00,33.52,33.0,1,-16.6
 18/11/2018 03:15:00,33.56,33.0,1,-16.24
 18/11/2018 03:30:00,33.35,33.0,1,-15.42
 18/11/2018 03:45:00,32.86,33.0,1,-15.34
 18/11/2018 04:00:00,32.83,33.0,1,-15.06
 18/11/2018 04:15:00,33.13,33.0,1,-15.27
 18/11/2018 04:30:00,33.2,33.0,1,-15.27
 18/11/2018 04:45:00,33.19,33.0,1,-15.17
 18/11/2018 05:00:00,33.25,33.0,1,-14.97
 18/11/2018 05:15:00,33.15,33.0,1,-15.01
 18/11/2018 05:30:00,33.16,33.0,1,-14.97
 18/11/2018 05:45:00,33.09,33.0,1,-14.99
 18/11/2018 06:00:00,33.15,33.0,1,-15.62
 18/11/2018 06:15:00,33.12,33.0,1,-16.15
 18/11/2018 06:30:00,33.32,33.0,1,-16.52
 18/11/2018 06:45:00,33.27,33.0,1,-16.94
 18/11/2018 07:00:00,33.23,33.0,1,-17.43
 18/11/2018 07:15:00,33.08,33.0,1,-17.48
 18/11/2018 07:30:00,32.95,33.0,1,-17.86
 18/11/2018 07:45:00,32.91,33.0,1,-18.49
 18/11/2018 08:00:00,32.78,33.0,1,-19.0
 18/11/2018 08:15:00,33.01,33.0,1,-19.65
 18/11/2018 08:30:00,33.22,33.0,1,-19.95
 18/11/2018 08:45:00,33.35,33.0,1,-20.4
 18/11/2018 09:00:00,33.32,33.0,1,-20.17
 18/11/2018 09:15:00,33.16,33.0,1,-20.05
 18/11/2018 09:30:00,33.25,33.0,1,-19.18
 18/11/2018 09:45:00,33.28,33.0,1,-18.26
 18/11/2018 10:00:00,33.33,33.0,1,-17.17
 18/11/2018 10:15:00,33.3,33.0,1,-15.75
 18/11/2018 10:30:00,33.37,33.0,1,-13.82
 18/11/2018 10:45:00,33.43,33.0,1,-12.72
 18/11/2018 11:00:00,33.47,33.0,1,-12.16
 18/11/2018 11:15:00,33.42,33.0,1,-11.62
 18/11/2018 11:30:00,33.46,33.0,1,-11.51
 18/11/2018 11:45:00,33.45,33.0,1,-11.47
 18/11/2018 12:00:00,33.46,33.0,1,-11.57
 18/11/2018 12:15:00,33.44,33.0,1,-11.44
 18/11/2018 12:30:00,33.47,33.0,1,-11.81
 18/11/2018 12:45:00,33.43,33.0,1,-11.88
 18/11/2018 13:00:00,32.98,33.0,1,-11.76
 18/11/2018 13:15:00,32.94,33.0,1,-11.91
 18/11/2018 13:30:00,32.93,33.0,1,-12.01
 18/11/2018 13:45:00,32.95,33.0,1,-12.53
 18/11/2018 14:00:00,33.01,33.0,1,-13.31
 18/11/2018 14:15:00,33.0,33.0,1,-14.13
 18/11/2018 14:30:00,32.91,33.0,1,-14.88
 18/11/2018 14:45:00,32.92,33.0,1,-16.14
 18/11/2018 15:00:00,32.89,33.0,1,-17.69
 18/11/2018 15:15:00,32.86,33.0,1,-19.19
 18/11/2018 15:30:00,32.8,33.0,1,-20.47
 18/11/2018 15:45:00,32.67,33.0,1,-21.88
 18/11/2018 16:00:00,32.93,33.0,1,-23.58
 18/11/2018 16:15:00,32.99,33.0,1,-24.93
 18/11/2018 16:30:00,32.95,33.0,1,-25.96
 18/11/2018 16:45:00,32.67,33.0,1,-27.51
 18/11/2018 17:00:00,32.91,33.0,1,-29.13
 18/11/2018 17:15:00,32.98,33.0,1,-30.04
 18/11/2018 17:30:00,33.02,33.0,1,-30.24
 18/11/2018 17:45:00,32.97,33.0,1,-30.34
 18/11/2018 18:00:00,33.0,33.0,1,-30.0
 18/11/2018 18:15:00,33.04,33.0,1,-29.71
 18/11/2018 18:30:00,33.15,33.0,1,-29.2
 18/11/2018 18:45:00,33.14,33.0,1,-28.84
 18/11/2018 19:00:00,33.21,33.0,1,-28.48
 18/11/2018 19:15:00,33.35,33.0,1,-28.2
 18/11/2018 19:30:00,33.48,33.0,1,-27.6
 18/11/2018 19:45:00,33.06,33.0,1,-26.85
 18/11/2018 20:00:00,32.89,33.0,1,-26.11
 18/11/2018 20:15:00,32.85,33.0,1,-26.38
 18/11/2018 20:30:00,32.96,33.0,1,-25.79
 18/11/2018 20:45:00,33.14,33.0,1,-25.21
 18/11/2018 21:00:00,33.06,33.0,1,-24.19
 18/11/2018 21:15:00,33.16,33.0,1,-23.9
 18/11/2018 21:30:00,33.28,33.0,1,-23.16
 18/11/2018 21:45:00,33.28,33.0,1,-22.43
 18/11/2018 22:00:00,33.33,33.0,1,-21.61
 18/11/2018 22:15:00,33.41,33.0,1,-20.74
 18/11/2018 22:30:00,33.32,33.0,1,-20.3
 18/11/2018 22:45:00,33.04,33.0,1,-19.59
 18/11/2018 23:00:00,33.09,33.0,1,-18.86
 18/11/2018 23:15:00,33.13,33.0,1,-18.08
 18/11/2018 23:30:00,33.23,33.0,1,-17.51
 18/11/2018 23:45:00,33.28,33.0,1,-17.32
 19/11/2018 00:00:00,33.31,33.0,1,-17.38
 19/11/2018 00:00:00,33.31,33.0,1,-17.38
 19/11/2018 00:15:00,33.26,33.0,1,-18.73
 19/11/2018 00:30:00,33.25,33.0,1,-19.16
 19/11/2018 00:45:00,33.15,33.0,1,-19.34
 19/11/2018 01:00:00,33.23,33.0,1,-19.46
 19/11/2018 01:15:00,33.24,33.0,1,-19.03
 19/11/2018 01:30:00,33.24,33.0,1,-18.87
 19/11/2018 01:45:00,33.24,33.0,1,-18.43
 19/11/2018 02:00:00,33.07,33.0,1,-18.14
 19/11/2018 02:15:00,32.98,33.0,1,-18.68
 19/11/2018 02:30:00,33.09,33.0,1,-18.69
 19/11/2018 02:45:00,33.09,33.0,1,-18.61
 19/11/2018 03:00:00,33.17,33.0,1,-18.27
 19/11/2018 03:15:00,33.02,33.0,1,-17.93
 19/11/2018 03:30:00,33.01,33.0,1,-17.78
 19/11/2018 03:45:00,33.0,33.0,1,-17.8
 19/11/2018 04:00:00,33.01,33.0,1,-17.49
 19/11/2018 04:15:00,32.95,33.0,1,-17.4
 19/11/2018 04:30:00,32.92,33.0,1,-17.33
 19/11/2018 04:45:00,32.92,33.0,1,-17.3
 19/11/2018 05:00:00,32.94,33.0,1,-17.69
 19/11/2018 05:15:00,32.77,33.0,1,-18.13
 19/11/2018 05:30:00,32.67,33.0,1,-18.54
 19/11/2018 05:45:00,32.94,33.0,1,-19.67
 19/11/2018 06:00:00,33.26,33.0,1,-20.51
 19/11/2018 06:15:00,32.88,33.0,1,-22.0
 19/11/2018 06:30:00,32.69,33.0,1,-23.63
 19/11/2018 06:45:00,32.74,33.0,1,-25.57
 19/11/2018 07:00:00,32.92,33.0,1,-27.26
 19/11/2018 07:15:00,32.75,33.0,1,-28.63
 19/11/2018 07:30:00,32.62,33.0,1,-29.15
 19/11/2018 07:45:00,32.97,33.0,1,-30.04
 19/11/2018 08:00:00,33.09,33.0,1,-31.03
 19/11/2018 08:15:00,33.02,33.0,1,-31.27
 19/11/2018 08:30:00,33.02,33.0,1,-30.97
 19/11/2018 08:45:00,33.0,33.0,1,-30.96
 19/11/2018 09:00:00,32.92,33.0,1,-31.44
 19/11/2018 09:15:00,32.95,33.0,1,-31.76
 19/11/2018 09:30:00,33.37,33.0,1,-31.45
 19/11/2018 09:45:00,33.46,33.0,1,-31.05
 19/11/2018 10:00:00,33.17,33.0,1,-31.14
 19/11/2018 10:15:00,33.0,33.0,1,-30.49
 19/11/2018 10:30:00,33.06,33.0,1,-29.86
 19/11/2018 10:45:00,33.19,33.0,1,-28.81
 19/11/2018 11:00:00,33.32,33.0,1,-26.63
 19/11/2018 11:15:00,33.36,33.0,1,-24.9
 19/11/2018 11:30:00,33.09,33.0,1,-19.46
 19/11/2018 11:45:00,32.86,33.0,1,-22.52
 19/11/2018 12:00:00,32.73,33.0,1,-26.1
 19/11/2018 12:15:00,32.77,33.0,1,-24.99
 19/11/2018 12:30:00,32.82,33.0,1,-23.63
 19/11/2018 12:45:00,32.93,33.0,1,-22.42
 19/11/2018 13:00:00,32.92,33.0,1,-22.53
 19/11/2018 13:15:00,32.93,33.0,1,-26.04
 19/11/2018 13:30:00,33.0,33.0,1,-26.02
 19/11/2018 13:45:00,32.92,33.0,1,-21.97
 19/11/2018 14:00:00,32.66,33.0,1,-24.0
 19/11/2018 14:15:00,33.07,33.0,1,-26.04
 19/11/2018 14:30:00,33.01,33.0,1,-25.98
 19/11/2018 14:45:00,32.98,33.0,1,-26.02
 19/11/2018 15:00:00,33.0,33.0,1,-26.07
 19/11/2018 15:15:00,33.05,33.0,1,-26.41
 19/11/2018 15:30:00,33.15,33.0,1,-26.89
 19/11/2018 15:45:00,33.19,33.0,1,-28.22
 19/11/2018 16:00:00,32.94,33.0,1,-29.84
 19/11/2018 16:15:00,32.89,33.0,1,-30.86
 19/11/2018 16:30:00,32.74,33.0,1,-32.28
 19/11/2018 16:45:00,32.76,33.0,1,-34.36
 19/11/2018 17:00:00,32.94,33.0,1,-35.93
 19/11/2018 17:15:00,32.91,33.0,1,-36.2
 19/11/2018 17:30:00,32.75,33.0,1,-36.17
 19/11/2018 17:45:00,33.19,33.0,1,-36.72
 19/11/2018 18:00:00,33.31,33.0,1,-35.98
 19/11/2018 18:15:00,32.9,33.0,1,-35.66
 19/11/2018 18:30:00,32.99,33.0,1,-35.56
 19/11/2018 18:45:00,33.09,33.0,1,-35.24
 19/11/2018 19:00:00,33.12,33.0,1,-34.59
 19/11/2018 19:15:00,33.13,33.0,1,-33.76
 19/11/2018 19:30:00,33.22,33.0,1,-33.5
 19/11/2018 19:45:00,33.33,33.0,1,-32.82
 19/11/2018 20:00:00,33.21,33.0,1,-32.16
 19/11/2018 20:15:00,32.82,33.0,1,-31.3
 19/11/2018 20:30:00,32.98,33.0,1,-30.72
 19/11/2018 20:45:00,33.1,33.0,1,-29.97
 19/11/2018 21:00:00,32.87,33.0,1,-29.0
 19/11/2018 21:15:00,32.93,33.0,1,-27.8
 19/11/2018 21:30:00,33.17,33.0,1,-26.97
 19/11/2018 21:45:00,33.24,33.0,1,-26.06
 19/11/2018 22:00:00,33.4,33.0,1,-25.37
 19/11/2018 22:15:00,32.88,33.0,1,-24.07
 19/11/2018 22:30:00,32.84,33.0,1,-23.18
 19/11/2018 22:45:00,32.68,33.0,1,-22.39
 19/11/2018 23:00:00,32.81,33.0,1,-21.59
 19/11/2018 23:15:00,33.05,33.0,1,-20.8
 19/11/2018 23:30:00,32.93,33.0,1,-19.82
 19/11/2018 23:45:00,32.93,33.0,1,-19.44
 20/11/2018 00:00:00,32.99,33.0,1,-19.46
 20/11/2018 00:15:00,33.03,33.0,1,-21.23
 20/11/2018 00:30:00,33.02,33.0,1,-21.67
 20/11/2018 00:45:00,33.0,33.0,1,-22.05
 20/11/2018 01:00:00,33.06,33.0,1,-21.52
 20/11/2018 01:15:00,33.18,33.0,1,-21.01
 20/11/2018 01:30:00,33.18,33.0,1,-21.17
 20/11/2018 01:45:00,33.28,33.0,1,-21.03
 20/11/2018 02:00:00,33.29,33.0,1,-20.8
 20/11/2018 02:15:00,33.18,33.0,1,-20.92
 20/11/2018 02:30:00,33.17,33.0,1,-20.87
 20/11/2018 02:45:00,33.19,33.0,1,-20.52
 20/11/2018 03:00:00,33.38,33.0,1,-20.38
 20/11/2018 03:15:00,33.32,33.0,1,-20.09
 20/11/2018 03:30:00,33.4,33.0,1,-19.44
 20/11/2018 03:45:00,33.45,33.0,1,-19.15
 20/11/2018 04:00:00,32.98,33.0,1,-19.04
 20/11/2018 04:15:00,33.03,33.0,1,-19.27
 20/11/2018 04:30:00,33.04,33.0,1,-19.15
 20/11/2018 04:45:00,33.02,33.0,1,-19.17
 20/11/2018 05:00:00,32.95,33.0,1,-19.68
 20/11/2018 05:15:00,32.92,33.0,1,-20.12
 20/11/2018 05:30:00,32.81,33.0,1,-20.33
 20/11/2018 05:45:00,32.82,33.0,1,-20.99
 20/11/2018 06:00:00,32.79,33.0,1,-21.81
 20/11/2018 06:15:00,32.98,33.0,1,-23.81
 20/11/2018 06:30:00,33.2,33.0,1,-24.97
 20/11/2018 06:45:00,32.95,33.0,1,-26.69
 20/11/2018 07:00:00,32.8,33.0,1,-28.15
 20/11/2018 07:15:00,33.22,33.0,1,-29.29
 20/11/2018 07:30:00,33.08,33.0,1,-30.13
 20/11/2018 07:45:00,33.01,33.0,1,-30.38
 20/11/2018 08:00:00,33.08,33.0,1,-31.1
 20/11/2018 08:15:00,32.97,33.0,1,-31.58
 20/11/2018 08:30:00,33.11,33.0,1,-31.55
 20/11/2018 08:45:00,33.01,33.0,1,-30.9
 20/11/2018 09:00:00,32.98,33.0,1,-30.71
 20/11/2018 09:15:00,32.83,33.0,1,-30.62
 20/11/2018 09:30:00,32.94,33.0,1,-30.62
 20/11/2018 09:45:00,33.08,33.0,1,-29.28
 20/11/2018 10:00:00,33.26,33.0,1,-29.11
 20/11/2018 10:15:00,33.26,33.0,1,-28.87
 20/11/2018 10:30:00,33.22,33.0,1,-28.03
 20/11/2018 10:45:00,33.17,33.0,1,-28.98
 20/11/2018 11:00:00,33.12,33.0,1,-29.12
 20/11/2018 11:15:00,33.23,33.0,1,-28.53
 20/11/2018 11:30:00,33.27,33.0,1,-27.94
 20/11/2018 11:45:00,33.42,33.0,1,-25.89
 20/11/2018 12:00:00,32.84,33.0,1,-23.76
 20/11/2018 12:15:00,32.72,33.0,1,-25.91
 20/11/2018 12:30:00,32.67,33.0,1,-27.79
 20/11/2018 12:45:00,32.68,33.0,1,-28.51
 20/11/2018 13:00:00,32.66,33.0,1,-28.72
 20/11/2018 13:15:00,32.7,33.0,1,-28.89
 20/11/2018 13:30:00,32.73,33.0,1,-28.82
 20/11/2018 13:45:00,32.71,33.0,1,-28.46
 20/11/2018 14:00:00,32.79,33.0,1,-27.11
 20/11/2018 14:15:00,32.64,33.0,1,-28.04
 20/11/2018 14:30:00,32.65,33.0,1,-28.52
 20/11/2018 14:45:00,32.75,33.0,1,-27.73
 20/11/2018 15:00:00,32.88,33.0,1,-28.51
 20/11/2018 15:15:00,32.95,33.0,1,-29.57
 20/11/2018 15:30:00,32.92,33.0,1,-29.68
 20/11/2018 15:45:00,32.88,33.0,1,-31.05
 20/11/2018 16:00:00,32.78,33.0,1,-32.34
 20/11/2018 16:15:00,32.77,33.0,1,-32.89
 20/11/2018 16:30:00,32.74,33.0,1,-34.2
 20/11/2018 16:45:00,32.93,33.0,1,-35.68
 20/11/2018 17:00:00,32.96,33.0,1,-36.33
 20/11/2018 17:15:00,33.22,33.0,1,-32.25
 20/11/2018 17:30:00,33.21,33.0,1,-31.88
 20/11/2018 17:45:00,33.19,33.0,1,-31.79
 20/11/2018 18:00:00,33.25,33.0,1,-31.52
 20/11/2018 18:15:00,33.06,33.0,1,-34.82
 20/11/2018 18:30:00,33.04,33.0,1,-36.08
 20/11/2018 18:45:00,33.14,33.0,1,-35.75
 20/11/2018 19:00:00,33.26,33.0,1,-35.27
 20/11/2018 19:15:00,33.27,33.0,1,-34.79
 20/11/2018 19:30:00,33.34,33.0,1,-34.24
 20/11/2018 19:45:00,33.39,33.0,1,-34.09
 20/11/2018 20:00:00,33.45,33.0,1,-33.52
 20/11/2018 20:15:00,33.39,33.0,1,-32.75
 20/11/2018 20:30:00,32.91,33.0,1,-32.08
 20/11/2018 20:45:00,32.81,33.0,1,-31.7
 20/11/2018 21:00:00,32.87,33.0,1,-31.06
 20/11/2018 21:15:00,32.96,33.0,1,-30.0
 20/11/2018 21:30:00,33.09,33.0,1,-28.86
 20/11/2018 21:45:00,33.33,33.0,1,-27.94
 20/11/2018 22:00:00,33.33,33.0,1,-27.07
 20/11/2018 22:15:00,33.07,33.0,1,-25.74
 20/11/2018 22:30:00,33.17,33.0,1,-24.79
 20/11/2018 22:45:00,33.25,33.0,1,-24.03
 20/11/2018 23:00:00,33.3,33.0,1,-23.07
 20/11/2018 23:15:00,33.29,33.0,1,-22.22
 20/11/2018 23:30:00,33.31,33.0,1,-21.38
 20/11/2018 23:45:00,32.9,33.0,1,-20.68
 21/11/2018 00:00:00,32.88,33.0,1,-20.84
 21/11/2018 00:15:00,32.86,33.0,1,-22.33
 21/11/2018 00:30:00,32.86,33.0,1,-22.74
 21/11/2018 00:45:00,32.73,33.0,1,-22.96
 21/11/2018 01:00:00,32.74,33.0,1,-23.41
 21/11/2018 01:15:00,32.87,33.0,1,-23.12
 21/11/2018 01:30:00,32.86,33.0,1,-22.93
 21/11/2018 01:45:00,32.92,33.0,1,-22.5
 21/11/2018 02:00:00,33.0,33.0,1,-22.02
 21/11/2018 02:15:00,32.99,33.0,1,-22.42
 21/11/2018 02:30:00,33.01,33.0,1,-22.18
 21/11/2018 02:45:00,33.06,33.0,1,-21.99
 21/11/2018 03:00:00,33.17,33.0,1,-21.56
 21/11/2018 03:15:00,33.09,33.0,1,-21.26
 21/11/2018 03:30:00,33.11,33.0,1,-20.84
 21/11/2018 03:45:00,33.14,33.0,1,-20.78
 21/11/2018 04:00:00,33.21,33.0,1,-20.88
 21/11/2018 04:15:00,33.07,33.0,1,-20.7
 21/11/2018 04:30:00,32.99,33.0,1,-20.7
 21/11/2018 04:45:00,32.98,33.0,1,-20.83
 21/11/2018 05:00:00,32.9,33.0,1,-21.0
 21/11/2018 05:15:00,32.71,33.0,1,-21.51
 21/11/2018 05:30:00,32.73,33.0,1,-21.84
 21/11/2018 05:45:00,33.06,33.0,1,-22.69
 21/11/2018 06:00:00,33.15,33.0,1,-23.59
 21/11/2018 06:15:00,32.91,33.0,1,-25.37
 21/11/2018 06:30:00,32.71,33.0,1,-27.1
 21/11/2018 06:45:00,32.92,33.0,1,-28.89
 21/11/2018 07:00:00,32.97,33.0,1,-30.27
 21/11/2018 07:15:00,33.22,33.0,1,-31.45
 21/11/2018 07:30:00,33.23,33.0,1,-32.39
 21/11/2018 07:45:00,32.99,33.0,1,-32.97
 21/11/2018 08:00:00,32.9,33.0,1,-33.03
 21/11/2018 08:15:00,32.83,33.0,1,-32.85
 21/11/2018 08:30:00,32.83,33.0,1,-32.39
 21/11/2018 08:45:00,32.82,33.0,1,-32.32
 21/11/2018 09:00:00,32.83,33.0,1,-32.33
 21/11/2018 09:15:00,32.83,33.0,1,-32.3
 21/11/2018 09:30:00,32.83,33.0,1,-31.89
 21/11/2018 09:45:00,32.88,33.0,1,-31.81
 21/11/2018 10:00:00,32.95,33.0,1,-31.73
 21/11/2018 10:15:00,33.07,33.0,1,-30.89
 21/11/2018 10:30:00,33.11,33.0,1,-30.05
 21/11/2018 10:45:00,33.09,33.0,1,-29.68
 21/11/2018 11:00:00,33.15,33.0,1,-28.98
 21/11/2018 11:15:00,33.13,33.0,1,-28.5
 21/11/2018 11:30:00,33.12,33.0,1,-28.63
 21/11/2018 11:45:00,33.15,33.0,1,-27.58
 21/11/2018 12:00:00,33.29,33.0,1,-24.98
 21/11/2018 12:15:00,33.39,33.0,1,-24.88
 21/11/2018 12:30:00,33.34,33.0,1,-26.58
 21/11/2018 12:45:00,33.35,33.0,1,-26.29
 21/11/2018 13:00:00,33.13,33.0,1,-25.52
 21/11/2018 13:15:00,33.01,33.0,1,-22.59
 21/11/2018 13:30:00,33.04,33.0,1,-21.16
 21/11/2018 13:45:00,33.05,33.0,1,-20.54
 21/11/2018 14:00:00,32.96,33.0,1,-22.51
 21/11/2018 14:15:00,32.8,33.0,1,-24.42
 21/11/2018 14:30:00,32.78,33.0,1,-26.64
 21/11/2018 14:45:00,32.73,33.0,1,-28.02
 21/11/2018 15:00:00,32.71,33.0,1,-28.37
 21/11/2018 15:15:00,32.74,33.0,1,-28.73
 21/11/2018 15:30:00,32.67,33.0,1,-29.66
 21/11/2018 15:45:00,32.78,33.0,1,-31.15
 21/11/2018 16:00:00,32.92,33.0,1,-32.12
 21/11/2018 16:15:00,33.17,33.0,1,-32.65
 21/11/2018 16:30:00,33.13,33.0,1,-33.41
 21/11/2018 16:45:00,33.25,33.0,1,-29.94
 21/11/2018 17:00:00,33.16,33.0,1,-30.45
 21/11/2018 17:15:00,33.21,33.0,1,-31.03
 21/11/2018 17:30:00,33.24,33.0,1,-31.23
 21/11/2018 17:45:00,33.19,33.0,1,-31.41
 21/11/2018 18:00:00,33.18,33.0,1,-31.43
 21/11/2018 18:15:00,32.96,33.0,1,-35.01
 21/11/2018 18:30:00,33.11,33.0,1,-36.24
 21/11/2018 18:45:00,33.07,33.0,1,-36.06
 21/11/2018 19:00:00,33.18,33.0,1,-35.49
 21/11/2018 19:15:00,33.17,33.0,1,-35.26
 21/11/2018 19:30:00,33.23,33.0,1,-34.63
 21/11/2018 19:45:00,33.28,33.0,1,-34.41
 21/11/2018 20:00:00,33.36,33.0,1,-33.99
 21/11/2018 20:15:00,33.12,33.0,1,-33.66
 21/11/2018 20:30:00,32.98,33.0,1,-32.54
 21/11/2018 20:45:00,32.92,33.0,1,-31.81
 21/11/2018 21:00:00,33.02,33.0,1,-31.25
 21/11/2018 21:15:00,33.08,33.0,1,-30.37
 21/11/2018 21:30:00,33.31,33.0,1,-28.97
 21/11/2018 21:45:00,33.4,33.0,1,-27.97
 21/11/2018 22:00:00,33.3,33.0,1,-27.45
 21/11/2018 22:15:00,33.37,33.0,1,-26.32
 21/11/2018 22:30:00,33.21,33.0,1,-25.08
 21/11/2018 22:45:00,33.13,33.0,1,-24.1
 21/11/2018 23:00:00,33.17,33.0,1,-23.11
 21/11/2018 23:15:00,33.23,33.0,1,-22.72
 21/11/2018 23:30:00,33.43,33.0,1,-21.88
 21/11/2018 23:45:00,33.38,33.0,1,-21.37
 22/11/2018 00:00:00,33.4,33.0,1,-21.19
 22/11/2018 00:15:00,33.43,33.0,1,-23.07
 22/11/2018 00:30:00,33.41,33.0,1,-23.23
 22/11/2018 00:45:00,33.33,33.0,1,-23.8
 22/11/2018 01:00:00,33.43,33.0,1,-24.02
 22/11/2018 01:15:00,32.99,33.0,1,-23.6
 22/11/2018 01:30:00,32.98,33.0,1,-23.12
 22/11/2018 01:45:00,33.02,33.0,1,-22.72
 22/11/2018 02:00:00,32.99,33.0,1,-22.35
 22/11/2018 02:15:00,32.95,33.0,1,-22.44
 22/11/2018 02:30:00,32.96,33.0,1,-22.3
 22/11/2018 02:45:00,32.97,33.0,1,-22.3
 22/11/2018 03:00:00,33.07,33.0,1,-22.27
 22/11/2018 03:15:00,32.99,33.0,1,-22.04
 22/11/2018 03:30:00,32.98,33.0,1,-21.87
 22/11/2018 03:45:00,32.99,33.0,1,-21.8
 22/11/2018 04:00:00,32.96,33.0,1,-21.8
 22/11/2018 04:15:00,32.86,33.0,1,-21.36
 22/11/2018 04:30:00,32.73,33.0,1,-21.3
 22/11/2018 04:45:00,32.71,33.0,1,-21.3
 22/11/2018 05:00:00,32.63,33.0,1,-21.53
 22/11/2018 05:15:00,33.03,33.0,1,-22.43
 22/11/2018 05:30:00,33.28,33.0,1,-22.65
 22/11/2018 05:45:00,33.4,33.0,1,-23.03
 22/11/2018 06:00:00,33.25,33.0,1,-23.57
 22/11/2018 06:15:00,33.05,33.0,1,-24.99
 22/11/2018 06:30:00,32.83,33.0,1,-26.65
 22/11/2018 06:45:00,32.63,33.0,1,-28.27
 22/11/2018 07:00:00,32.94,33.0,1,-29.43
 22/11/2018 07:15:00,32.9,33.0,1,-30.33
 22/11/2018 07:30:00,32.76,33.0,1,-30.87
 22/11/2018 07:45:00,32.67,33.0,1,-31.6
 22/11/2018 08:00:00,32.77,33.0,1,-32.42
 22/11/2018 08:15:00,33.05,33.0,1,-31.93
 22/11/2018 08:30:00,33.06,33.0,1,-31.45
 22/11/2018 08:45:00,33.08,33.0,1,-30.66
 22/11/2018 09:00:00,33.06,33.0,1,-30.05
 22/11/2018 09:15:00,33.11,33.0,1,-28.99
 22/11/2018 09:30:00,33.18,33.0,1,-27.56
 22/11/2018 09:45:00,33.21,33.0,1,-26.63
 22/11/2018 10:00:00,33.29,33.0,1,-25.28
 22/11/2018 10:15:00,33.38,33.0,1,-24.09
 22/11/2018 10:30:00,32.96,33.0,1,-22.68
 22/11/2018 10:45:00,32.95,33.0,1,-22.51
 22/11/2018 11:00:00,32.91,33.0,1,-22.2
 22/11/2018 11:15:00,32.97,33.0,1,-21.13
 22/11/2018 11:30:00,32.96,33.0,1,-20.46
 22/11/2018 11:45:00,33.06,33.0,1,-20.3
 22/11/2018 12:00:00,32.98,33.0,1,-23.31
 22/11/2018 12:15:00,32.93,33.0,1,-24.62
 22/11/2018 12:30:00,32.91,33.0,1,-25.51
 22/11/2018 12:45:00,32.84,33.0,1,-25.71
 22/11/2018 13:00:00,32.82,33.0,1,-25.38
 22/11/2018 13:15:00,32.88,33.0,1,-25.64
 22/11/2018 13:30:00,32.93,33.0,1,-24.81
 22/11/2018 13:45:00,33.0,33.0,1,-25.07
 22/11/2018 14:00:00,33.0,33.0,1,-25.35
 22/11/2018 14:15:00,32.88,33.0,1,-25.95
 22/11/2018 14:30:00,32.78,33.0,1,-27.54
 22/11/2018 14:45:00,32.86,33.0,1,-27.31
 22/11/2018 15:00:00,32.83,33.0,1,-27.77
 22/11/2018 15:15:00,32.87,33.0,1,-28.6
 22/11/2018 15:30:00,32.82,33.0,1,-29.57
 22/11/2018 15:45:00,32.69,33.0,1,-30.6
 22/11/2018 16:00:00,32.63,33.0,1,-32.04
 22/11/2018 16:15:00,32.65,33.0,1,-32.88
 22/11/2018 16:30:00,32.62,33.0,1,-32.73
 22/11/2018 16:45:00,32.64,33.0,1,-29.86
 22/11/2018 17:00:00,32.58,33.0,1,-30.57
 22/11/2018 17:15:00,32.56,33.0,1,-31.0
 22/11/2018 17:30:00,33.0,33.0,1,-31.4
 22/11/2018 17:45:00,33.2,33.0,1,-31.07
 22/11/2018 18:00:00,33.24,33.0,1,-31.06
 22/11/2018 18:15:00,33.25,33.0,1,-31.4
 22/11/2018 18:30:00,33.25,33.0,1,-31.15
 22/11/2018 18:45:00,33.22,33.0,1,-30.92
 22/11/2018 19:00:00,33.23,33.0,1,-31.09
 22/11/2018 19:15:00,33.1,33.0,1,-35.0
 22/11/2018 19:30:00,33.03,33.0,1,-34.81
 22/11/2018 19:45:00,32.99,33.0,1,-34.75
 22/11/2018 20:00:00,33.1,33.0,1,-34.15
 22/11/2018 20:15:00,33.35,33.0,1,-33.35
 22/11/2018 20:30:00,32.96,33.0,1,-32.25
 22/11/2018 20:45:00,32.93,33.0,1,-31.65
 22/11/2018 21:00:00,32.97,33.0,1,-31.28
 22/11/2018 21:15:00,33.12,33.0,1,-30.74
 22/11/2018 21:30:00,33.3,33.0,1,-29.96
 22/11/2018 21:45:00,33.19,33.0,1,-28.56
 22/11/2018 22:00:00,33.23,33.0,1,-28.24
 22/11/2018 22:15:00,33.36,33.0,1,-27.16
 22/11/2018 22:30:00,33.47,33.0,1,-26.13
 22/11/2018 22:45:00,33.47,33.0,1,-25.48
 22/11/2018 23:00:00,33.16,33.0,1,-24.37
 22/11/2018 23:15:00,33.1,33.0,1,-23.5
 22/11/2018 23:30:00,33.23,33.0,1,-22.69
 22/11/2018 23:45:00,33.3,33.0,1,-21.86
 23/11/2018 00:00:00,33.27,33.0,1,-21.68
 23/11/2018 00:15:00,33.3,33.0,1,-23.26
 23/11/2018 00:30:00,33.34,33.0,1,-23.58
 23/11/2018 00:45:00,33.24,33.0,1,-24.13
 23/11/2018 01:00:00,33.07,33.0,1,-24.35
 23/11/2018 01:15:00,33.21,33.0,1,-23.95
 23/11/2018 01:30:00,33.3,33.0,1,-23.63
 23/11/2018 01:45:00,33.36,33.0,1,-23.06
 23/11/2018 02:00:00,33.49,33.0,1,-22.44
 23/11/2018 02:15:00,33.14,33.0,1,-22.52
 23/11/2018 02:30:00,33.09,33.0,1,-22.27
 23/11/2018 02:45:00,33.08,33.0,1,-22.13
 23/11/2018 03:00:00,33.14,33.0,1,-22.06
 23/11/2018 03:15:00,33.12,33.0,1,-21.84
 23/11/2018 03:30:00,33.2,33.0,1,-21.63
 23/11/2018 03:45:00,33.28,33.0,1,-21.07
 23/11/2018 04:00:00,33.27,33.0,1,-21.08
 23/11/2018 04:15:00,33.1,33.0,1,-21.0
 23/11/2018 04:30:00,33.12,33.0,1,-20.76
 23/11/2018 04:45:00,33.05,33.0,1,-20.76
 23/11/2018 05:00:00,33.02,33.0,1,-21.17
 23/11/2018 05:15:00,32.84,33.0,1,-21.41
 23/11/2018 05:30:00,32.74,33.0,1,-21.58
 23/11/2018 05:45:00,32.64,33.0,1,-21.97
 23/11/2018 06:00:00,32.9,33.0,1,-23.02
 23/11/2018 06:15:00,32.83,33.0,1,-24.89
 23/11/2018 06:30:00,32.73,33.0,1,-26.26
 23/11/2018 06:45:00,32.63,33.0,1,-27.98
 23/11/2018 07:00:00,32.98,33.0,1,-29.55
 23/11/2018 07:15:00,32.85,33.0,1,-30.31
 23/11/2018 07:30:00,32.66,33.0,1,-31.39
 23/11/2018 07:45:00,32.69,33.0,1,-32.41
 23/11/2018 08:00:00,32.93,33.0,1,-32.97
 23/11/2018 08:15:00,32.89,33.0,1,-32.87
 23/11/2018 08:30:00,32.87,33.0,1,-32.81
 23/11/2018 08:45:00,32.88,33.0,1,-32.77
 23/11/2018 09:00:00,32.78,33.0,1,-32.95
 23/11/2018 09:15:00,32.81,33.0,1,-32.9
 23/11/2018 09:30:00,32.82,33.0,1,-32.58
 23/11/2018 09:45:00,32.84,33.0,1,-32.33
 23/11/2018 10:00:00,32.84,33.0,1,-32.41
 23/11/2018 10:15:00,32.98,33.0,1,-31.73
 23/11/2018 10:30:00,33.0,33.0,1,-31.4
 23/11/2018 10:45:00,33.05,33.0,1,-31.08
 23/11/2018 11:00:00,33.11,33.0,1,-29.97
 23/11/2018 11:15:00,33.16,33.0,1,-29.41
 23/11/2018 11:30:00,33.19,33.0,1,-29.37
 23/11/2018 11:45:00,33.19,33.0,1,-28.29
 23/11/2018 12:00:00,33.26,33.0,1,-27.91
 23/11/2018 12:15:00,33.27,33.0,1,-27.48
 23/11/2018 12:30:00,33.33,33.0,1,-27.44
 23/11/2018 12:45:00,33.26,33.0,1,-25.78
 23/11/2018 13:00:00,32.86,33.0,1,-27.37
 23/11/2018 13:15:00,32.8,33.0,1,-28.78
 23/11/2018 13:30:00,32.82,33.0,1,-28.98
 23/11/2018 13:45:00,32.8,33.0,1,-29.57
 23/11/2018 14:00:00,32.83,33.0,1,-29.77
 23/11/2018 14:15:00,32.79,33.0,1,-29.75
 23/11/2018 14:30:00,32.79,33.0,1,-29.69
 23/11/2018 14:45:00,32.82,33.0,1,-29.66
 23/11/2018 15:00:00,32.87,33.0,1,-29.57
 23/11/2018 15:15:00,32.85,33.0,1,-29.67
 23/11/2018 15:30:00,32.84,33.0,1,-29.96
 23/11/2018 15:45:00,32.81,33.0,1,-30.57
 23/11/2018 16:00:00,32.78,33.0,1,-31.01
 23/11/2018 16:15:00,32.72,33.0,1,-31.85
 23/11/2018 16:30:00,32.7,33.0,1,-31.94
 23/11/2018 16:45:00,32.72,33.0,1,-28.52
 23/11/2018 17:00:00,32.58,33.0,1,-29.13
 23/11/2018 17:15:00,32.64,33.0,1,-29.6
 23/11/2018 17:30:00,32.69,33.0,1,-30.25
 23/11/2018 17:45:00,32.67,33.0,1,-34.22
 23/11/2018 18:00:00,32.72,33.0,1,-34.12
 23/11/2018 18:15:00,32.62,33.0,1,-34.23
 23/11/2018 18:30:00,32.73,33.0,1,-33.51
 23/11/2018 18:45:00,32.8,33.0,1,-33.06
 23/11/2018 19:00:00,32.9,33.0,1,-32.94
 23/11/2018 19:15:00,32.93,33.0,1,-33.02
 23/11/2018 19:30:00,32.94,33.0,1,-32.18
 23/11/2018 19:45:00,32.97,33.0,1,-31.89
 23/11/2018 20:00:00,32.83,33.0,1,-30.93
 23/11/2018 20:15:00,32.89,33.0,1,-30.44
 23/11/2018 20:30:00,33.05,33.0,1,-29.53
 23/11/2018 20:45:00,33.13,33.0,1,-29.09
 23/11/2018 21:00:00,33.17,33.0,1,-28.57
 23/11/2018 21:15:00,33.25,33.0,1,-28.03
 23/11/2018 21:30:00,33.31,33.0,1,-27.04
 23/11/2018 21:45:00,33.04,33.0,1,-25.83
 23/11/2018 22:00:00,33.06,33.0,1,-24.97
 23/11/2018 22:15:00,33.1,33.0,1,-24.35
 23/11/2018 22:30:00,33.16,33.0,1,-23.53
 23/11/2018 22:45:00,33.09,33.0,1,-22.23
 23/11/2018 23:00:00,33.13,33.0,1,-21.68
 23/11/2018 23:15:00,33.35,33.0,1,-21.25
 23/11/2018 23:30:00,33.45,33.0,1,-20.95
 23/11/2018 23:45:00,33.5,33.0,1,-20.56
 24/11/2018 00:00:00,33.51,33.0,1,-20.47
 24/11/2018 00:15:00,32.96,33.0,1,-21.99
 24/11/2018 00:30:00,33.07,33.0,1,-22.57
 24/11/2018 00:45:00,32.97,33.0,1,-22.92
 24/11/2018 01:00:00,33.07,33.0,1,-23.1
 24/11/2018 01:15:00,32.89,33.0,1,-22.43
 24/11/2018 01:30:00,32.83,33.0,1,-22.24
 24/11/2018 01:45:00,32.89,33.0,1,-21.63
 24/11/2018 02:00:00,32.95,33.0,1,-21.3
 24/11/2018 02:15:00,33.01,33.0,1,-21.65
 24/11/2018 02:30:00,33.11,33.0,1,-21.06
 24/11/2018 02:45:00,33.16,33.0,1,-20.55
 24/11/2018 03:00:00,33.2,33.0,1,-20.5
 24/11/2018 03:15:00,33.19,33.0,1,-20.31
 24/11/2018 03:30:00,33.26,33.0,1,-19.9
 24/11/2018 03:45:00,33.31,33.0,1,-19.72
 24/11/2018 04:00:00,33.34,33.0,1,-19.34
 24/11/2018 04:15:00,33.41,33.0,1,-19.15
 24/11/2018 04:30:00,33.49,33.0,1,-18.76
 24/11/2018 04:45:00,33.42,33.0,1,-18.68
 24/11/2018 05:00:00,33.43,33.0,1,-18.89
 24/11/2018 05:15:00,33.4,33.0,1,-18.89
 24/11/2018 05:30:00,33.36,33.0,1,-18.78
 24/11/2018 05:45:00,33.36,33.0,1,-18.87
 24/11/2018 06:00:00,33.29,33.0,1,-19.3
 24/11/2018 06:15:00,33.05,33.0,1,-20.53
 24/11/2018 06:30:00,32.89,33.0,1,-21.32
 24/11/2018 06:45:00,32.77,33.0,1,-21.75
 24/11/2018 07:00:00,32.76,33.0,1,-22.63
 24/11/2018 07:15:00,32.97,33.0,1,-23.04
 24/11/2018 07:30:00,32.94,33.0,1,-23.38
 24/11/2018 07:45:00,33.16,33.0,1,-24.35
 24/11/2018 08:00:00,33.07,33.0,1,-24.81
 24/11/2018 08:15:00,32.9,33.0,1,-25.25
 24/11/2018 08:30:00,32.86,33.0,1,-25.97
 24/11/2018 08:45:00,32.74,33.0,1,-26.9
 24/11/2018 09:00:00,32.9,33.0,1,-27.29
 24/11/2018 09:15:00,33.08,33.0,1,-27.73
 24/11/2018 09:30:00,33.0,33.0,1,-28.17
 24/11/2018 09:45:00,32.96,33.0,1,-28.0
 24/11/2018 10:00:00,33.01,33.0,1,-27.85
 24/11/2018 10:15:00,33.06,33.0,1,-27.55
 24/11/2018 10:30:00,33.04,33.0,1,-27.66
 24/11/2018 10:45:00,32.96,33.0,1,-27.66
 24/11/2018 11:00:00,32.99,33.0,1,-27.31
 24/11/2018 11:15:00,32.96,33.0,1,-27.24
 24/11/2018 11:30:00,33.02,33.0,1,-27.28
 24/11/2018 11:45:00,33.07,33.0,1,-26.87
 24/11/2018 12:00:00,33.34,33.0,1,-26.07
 24/11/2018 12:15:00,33.42,33.0,1,-25.65
 24/11/2018 12:30:00,33.34,33.0,1,-25.84
 24/11/2018 12:45:00,33.4,33.0,1,-25.9
 24/11/2018 13:00:00,33.44,33.0,1,-25.87
 24/11/2018 13:15:00,33.46,33.0,1,-26.32
 24/11/2018 13:30:00,33.45,33.0,1,-26.2
 24/11/2018 13:45:00,33.18,33.0,1,-25.53
 24/11/2018 14:00:00,33.45,33.0,1,-24.52
 24/11/2018 14:15:00,33.37,33.0,1,-24.14
 24/11/2018 14:30:00,33.44,33.0,1,-24.17
 24/11/2018 14:45:00,33.39,33.0,1,-24.22
 24/11/2018 15:00:00,33.03,33.0,1,-24.19
 24/11/2018 15:15:00,33.09,33.0,1,-24.28
 24/11/2018 15:30:00,33.07,33.0,1,-24.37
 24/11/2018 15:45:00,33.05,33.0,1,-24.64
 24/11/2018 16:00:00,32.95,33.0,1,-25.21
 24/11/2018 16:15:00,32.87,33.0,1,-26.08
 24/11/2018 16:30:00,32.77,33.0,1,-26.54
 24/11/2018 16:45:00,32.7,33.0,1,-27.39
 24/11/2018 17:00:00,32.66,33.0,1,-27.99
 24/11/2018 17:15:00,33.14,33.0,1,-28.84
 24/11/2018 17:30:00,33.16,33.0,1,-29.04
 24/11/2018 17:45:00,33.18,33.0,1,-29.23
 24/11/2018 18:00:00,33.25,33.0,1,-28.98
 24/11/2018 18:15:00,33.3,33.0,1,-28.64
 24/11/2018 18:30:00,33.34,33.0,1,-28.36
 24/11/2018 18:45:00,33.36,33.0,1,-27.65
 24/11/2018 19:00:00,33.43,33.0,1,-27.18
 24/11/2018 19:15:00,33.49,33.0,1,-26.64
 24/11/2018 19:30:00,33.48,33.0,1,-26.19
 24/11/2018 19:45:00,33.46,33.0,1,-25.64
 24/11/2018 20:00:00,33.47,33.0,1,-25.13
 24/11/2018 20:15:00,33.47,33.0,1,-24.44
 24/11/2018 20:30:00,33.43,33.0,1,-23.96
 24/11/2018 20:45:00,33.29,33.0,1,-23.33
 24/11/2018 21:00:00,33.02,33.0,1,-22.68
 24/11/2018 21:15:00,32.92,33.0,1,-22.25
 24/11/2018 21:30:00,32.98,33.0,1,-21.78
 24/11/2018 21:45:00,33.06,33.0,1,-21.14
 24/11/2018 22:00:00,33.21,33.0,1,-20.7
 24/11/2018 22:15:00,33.17,33.0,1,-20.15
 24/11/2018 22:30:00,32.91,33.0,1,-19.41
 24/11/2018 22:45:00,32.86,33.0,1,-18.91
 24/11/2018 23:00:00,32.85,33.0,1,-18.39
 24/11/2018 23:15:00,32.7,33.0,1,-17.91
 24/11/2018 23:30:00,32.75,33.0,1,-17.49
 24/11/2018 23:45:00,32.75,33.0,1,-17.2
 25/11/2018 00:00:00,32.75,33.0,1,-17.27
 25/11/2018 00:15:00,33.1,33.0,1,-19.02
 25/11/2018 00:30:00,33.26,33.0,1,-19.53
 25/11/2018 00:45:00,33.25,33.0,1,-19.96
 25/11/2018 01:00:00,33.29,33.0,1,-19.95
 25/11/2018 01:15:00,33.32,33.0,1,-19.4
 25/11/2018 01:30:00,33.42,33.0,1,-18.91
 25/11/2018 01:45:00,33.47,33.0,1,-18.63
 25/11/2018 02:00:00,33.59,33.0,1,-18.27
 25/11/2018 02:15:00,33.57,33.0,1,-18.72
 25/11/2018 02:30:00,33.25,33.0,1,-18.34
 25/11/2018 02:45:00,33.08,33.0,1,-18.19
 25/11/2018 03:00:00,33.16,33.0,1,-17.73
 25/11/2018 03:15:00,32.83,33.0,1,-17.27
 25/11/2018 03:30:00,32.84,33.0,1,-16.71
 25/11/2018 03:45:00,32.86,33.0,1,-16.6
 25/11/2018 04:00:00,32.89,33.0,1,-16.52
 25/11/2018 04:15:00,32.92,33.0,1,-16.3
 25/11/2018 04:30:00,32.97,33.0,1,-15.75
 25/11/2018 04:45:00,32.99,33.0,1,-15.64
 25/11/2018 05:00:00,32.97,33.0,1,-15.37
 25/11/2018 05:15:00,32.87,33.0,1,-15.59
 25/11/2018 05:30:00,32.81,33.0,1,-16.37
 25/11/2018 05:45:00,32.74,33.0,1,-16.59
 25/11/2018 06:00:00,33.19,33.0,1,-16.78
 25/11/2018 06:15:00,33.08,33.0,1,-17.24
 25/11/2018 06:30:00,33.03,33.0,1,-17.69
 25/11/2018 06:45:00,32.98,33.0,1,-18.19
 25/11/2018 07:00:00,32.89,33.0,1,-18.54
 25/11/2018 07:15:00,32.78,33.0,1,-19.01
 25/11/2018 07:30:00,32.71,33.0,1,-19.35
 25/11/2018 07:45:00,32.78,33.0,1,-19.74
 25/11/2018 08:00:00,33.09,33.0,1,-20.58
 25/11/2018 08:15:00,33.01,33.0,1,-21.2
 25/11/2018 08:30:00,33.06,33.0,1,-21.7
 25/11/2018 08:45:00,33.1,33.0,1,-22.42
 25/11/2018 09:00:00,33.0,33.0,1,-23.13
 25/11/2018 09:15:00,32.95,33.0,1,-23.69
 25/11/2018 09:30:00,32.88,33.0,1,-24.19
 25/11/2018 09:45:00,32.87,33.0,1,-24.42
 25/11/2018 10:00:00,32.78,33.0,1,-24.2
 25/11/2018 10:15:00,32.74,33.0,1,-23.86
 25/11/2018 10:30:00,32.73,33.0,1,-23.22
 25/11/2018 10:45:00,32.69,33.0,1,-23.07
 25/11/2018 11:00:00,32.7,33.0,1,-22.56
 25/11/2018 11:15:00,33.05,33.0,1,-23.42
 25/11/2018 11:30:00,33.17,33.0,1,-21.95
 25/11/2018 11:45:00,33.23,33.0,1,-21.59
 25/11/2018 12:00:00,33.28,33.0,1,-23.2
 25/11/2018 12:15:00,33.36,33.0,1,-23.38
 25/11/2018 12:30:00,33.38,33.0,1,-22.77
 25/11/2018 12:45:00,33.32,33.0,1,-21.28
 25/11/2018 13:00:00,33.31,33.0,1,-22.83
 25/11/2018 13:15:00,33.31,33.0,1,-23.69
 25/11/2018 13:30:00,33.36,33.0,1,-23.14
 25/11/2018 13:45:00,33.41,33.0,1,-21.68
 25/11/2018 14:00:00,33.47,33.0,1,-22.02
 25/11/2018 14:15:00,33.5,33.0,1,-21.44
 25/11/2018 14:30:00,33.5,33.0,1,-21.73
 25/11/2018 14:45:00,33.46,33.0,1,-22.81
 25/11/2018 15:00:00,33.43,33.0,1,-23.53
 25/11/2018 15:15:00,33.42,33.0,1,-24.24
 25/11/2018 15:30:00,33.4,33.0,1,-24.87
 25/11/2018 15:45:00,33.37,33.0,1,-25.58
 25/11/2018 16:00:00,33.26,33.0,1,-26.42
 25/11/2018 16:15:00,33.18,33.0,1,-27.49
 25/11/2018 16:30:00,33.06,33.0,1,-28.64
 25/11/2018 16:45:00,33.22,33.0,1,-30.03
 25/11/2018 17:00:00,33.01,33.0,1,-30.77
 25/11/2018 17:15:00,32.8,33.0,1,-31.35
 25/11/2018 17:30:00,32.85,33.0,1,-31.42
 25/11/2018 17:45:00,32.89,33.0,1,-31.43
 25/11/2018 18:00:00,32.94,33.0,1,-31.13
 25/11/2018 18:15:00,32.96,33.0,1,-30.76
 25/11/2018 18:30:00,33.06,33.0,1,-30.36
 25/11/2018 18:45:00,33.14,33.0,1,-30.13
 25/11/2018 19:00:00,33.22,33.0,1,-29.65
 25/11/2018 19:15:00,33.25,33.0,1,-29.32
 25/11/2018 19:30:00,33.35,33.0,1,-28.92
 25/11/2018 19:45:00,33.43,33.0,1,-28.23
 25/11/2018 20:00:00,33.43,33.0,1,-27.39
 25/11/2018 20:15:00,33.29,33.0,1,-26.94
 25/11/2018 20:30:00,32.84,33.0,1,-26.35
 25/11/2018 20:45:00,32.68,33.0,1,-26.65
 25/11/2018 21:00:00,32.74,33.0,1,-26.81
 25/11/2018 21:15:00,32.9,33.0,1,-26.48
 25/11/2018 21:30:00,33.11,33.0,1,-25.34
 25/11/2018 21:45:00,33.08,33.0,1,-24.67
 25/11/2018 22:00:00,32.82,33.0,1,-24.08
 25/11/2018 22:15:00,32.99,33.0,1,-23.11
 25/11/2018 22:30:00,33.08,33.0,1,-22.39
 25/11/2018 22:45:00,33.12,33.0,1,-21.58
 25/11/2018 23:00:00,33.33,33.0,1,-20.86
 25/11/2018 23:15:00,33.49,33.0,1,-19.95
 25/11/2018 23:30:00,33.07,33.0,1,-19.59
 25/11/2018 23:45:00,33.0,33.0,1,-19.39
 26/11/2018 00:00:00,32.87,33.0,1,-19.31
 26/11/2018 00:00:00,32.87,33.0,1,-19.31
 26/11/2018 00:15:00,32.81,33.0,1,-21.07
 26/11/2018 00:30:00,32.79,33.0,1,-21.21
 26/11/2018 00:45:00,32.75,33.0,1,-21.35
 26/11/2018 01:00:00,32.95,33.0,1,-21.7
 26/11/2018 01:15:00,33.33,33.0,1,-21.23
 26/11/2018 01:30:00,33.37,33.0,1,-20.46
 26/11/2018 01:45:00,33.46,33.0,1,-20.09
 26/11/2018 02:00:00,33.48,33.0,1,-20.16
 26/11/2018 02:15:00,33.44,33.0,1,-20.57
 26/11/2018 02:30:00,33.55,33.0,1,-19.92
 26/11/2018 02:45:00,33.53,33.0,1,-19.62
 26/11/2018 03:00:00,33.13,33.0,1,-19.29
 26/11/2018 03:15:00,33.14,33.0,1,-19.29
 26/11/2018 03:30:00,33.19,33.0,1,-19.19
 26/11/2018 03:45:00,33.28,33.0,1,-18.77
 26/11/2018 04:00:00,33.25,33.0,1,-18.55
 26/11/2018 04:15:00,33.2,33.0,1,-18.59
 26/11/2018 04:30:00,33.17,33.0,1,-19.05
 26/11/2018 04:45:00,33.06,33.0,1,-19.22
 26/11/2018 05:00:00,33.02,33.0,1,-19.32
 26/11/2018 05:15:00,32.85,33.0,1,-19.92
 26/11/2018 05:30:00,32.88,33.0,1,-20.36
 26/11/2018 05:45:00,32.78,33.0,1,-21.55
 26/11/2018 06:00:00,33.12,33.0,1,-22.42
 26/11/2018 06:15:00,32.81,33.0,1,-24.32
 26/11/2018 06:30:00,32.71,33.0,1,-25.84
 26/11/2018 06:45:00,32.87,33.0,1,-27.64
 26/11/2018 07:00:00,32.89,33.0,1,-28.94
 26/11/2018 07:15:00,32.74,33.0,1,-30.08
 26/11/2018 07:30:00,33.33,33.0,1,-31.27
 26/11/2018 07:45:00,33.35,33.0,1,-32.25
 26/11/2018 08:00:00,33.32,33.0,1,-32.54
 26/11/2018 08:15:00,33.18,33.0,1,-32.96
 26/11/2018 08:30:00,33.16,33.0,1,-32.74
 26/11/2018 08:45:00,33.21,33.0,1,-32.6
 26/11/2018 09:00:00,33.26,33.0,1,-31.93
 26/11/2018 09:15:00,33.18,33.0,1,-31.52
 26/11/2018 09:30:00,33.18,33.0,1,-30.61
 26/11/2018 09:45:00,33.23,33.0,1,-29.64
 26/11/2018 10:00:00,33.25,33.0,1,-29.19
 26/11/2018 10:15:00,33.36,33.0,1,-27.93
 26/11/2018 10:30:00,33.24,33.0,1,-24.94
 26/11/2018 10:45:00,32.94,33.0,1,-22.96
 26/11/2018 11:00:00,32.91,33.0,1,-22.2
 26/11/2018 11:15:00,32.99,33.0,1,-21.06
 26/11/2018 11:30:00,33.04,33.0,1,-20.76
 26/11/2018 11:45:00,33.07,33.0,1,-20.07
 26/11/2018 12:00:00,33.02,33.0,1,-21.87
 26/11/2018 12:15:00,33.02,33.0,1,-20.99
 26/11/2018 12:30:00,33.05,33.0,1,-21.21
 26/11/2018 12:45:00,33.05,33.0,1,-21.26
 26/11/2018 13:00:00,33.07,33.0,1,-21.07
 26/11/2018 13:15:00,33.11,33.0,1,-21.66
 26/11/2018 13:30:00,33.14,33.0,1,-21.84
 26/11/2018 13:45:00,33.07,33.0,1,-23.51
 26/11/2018 14:00:00,33.13,33.0,1,-25.55
 26/11/2018 14:15:00,33.09,33.0,1,-27.67
 26/11/2018 14:30:00,33.01,33.0,1,-29.06
 26/11/2018 14:45:00,33.06,33.0,1,-29.34
 26/11/2018 15:00:00,33.1,33.0,1,-29.34
 26/11/2018 15:15:00,33.14,33.0,1,-29.37
 26/11/2018 15:30:00,33.09,33.0,1,-29.55
 26/11/2018 15:45:00,33.04,33.0,1,-30.31
 26/11/2018 16:00:00,32.96,33.0,1,-31.28
 26/11/2018 16:15:00,32.9,33.0,1,-31.97
 26/11/2018 16:30:00,32.88,33.0,1,-32.18
 26/11/2018 16:45:00,32.8,33.0,1,-29.35
 26/11/2018 17:00:00,32.73,33.0,1,-30.49
 26/11/2018 17:15:00,32.74,33.0,1,-31.01
 26/11/2018 17:30:00,32.74,33.0,1,-31.21
 26/11/2018 17:45:00,32.79,33.0,1,-31.23
 26/11/2018 18:00:00,32.82,33.0,1,-31.07
 26/11/2018 18:15:00,32.77,33.0,1,-31.35
 26/11/2018 18:30:00,32.82,33.0,1,-31.46
 26/11/2018 18:45:00,32.67,33.0,1,-36.05
 26/11/2018 19:00:00,32.66,33.0,1,-36.09
 26/11/2018 19:15:00,32.67,33.0,1,-35.79
 26/11/2018 19:30:00,32.72,33.0,1,-35.22
 26/11/2018 19:45:00,32.72,33.0,1,-34.86
 26/11/2018 20:00:00,32.81,33.0,1,-34.21
 26/11/2018 20:15:00,32.82,33.0,1,-33.47
 26/11/2018 20:30:00,32.92,33.0,1,-32.4
 26/11/2018 20:45:00,33.0,33.0,1,-32.06
 26/11/2018 21:00:00,33.11,33.0,1,-31.35
 26/11/2018 21:15:00,33.19,33.0,1,-30.56
 26/11/2018 21:30:00,33.4,33.0,1,-29.55
 26/11/2018 21:45:00,33.02,33.0,1,-28.48
 26/11/2018 22:00:00,33.17,33.0,1,-27.36
 26/11/2018 22:15:00,33.26,33.0,1,-26.46
 26/11/2018 22:30:00,33.36,33.0,1,-25.54
 26/11/2018 22:45:00,33.3,33.0,1,-24.52
 26/11/2018 23:00:00,33.17,33.0,1,-23.58
 26/11/2018 23:15:00,33.06,33.0,1,-22.94
 26/11/2018 23:30:00,33.0,33.0,1,-22.41
 26/11/2018 23:45:00,33.06,33.0,1,-21.61
 27/11/2018 00:00:00,33.07,33.0,1,-21.37
 27/11/2018 00:15:00,32.91,33.0,1,-22.91
 27/11/2018 00:30:00,32.86,33.0,1,-23.46
 27/11/2018 00:45:00,32.74,33.0,1,-23.99
 27/11/2018 01:00:00,33.15,33.0,1,-24.15
 27/11/2018 01:15:00,33.37,33.0,1,-23.43
 27/11/2018 01:30:00,33.32,33.0,1,-23.16
 27/11/2018 01:45:00,33.11,33.0,1,-22.61
 27/11/2018 02:00:00,33.14,33.0,1,-22.41
 27/11/2018 02:15:00,33.13,33.0,1,-22.6
 27/11/2018 02:30:00,33.09,33.0,1,-22.51
 27/11/2018 02:45:00,32.91,33.0,1,-22.26
 27/11/2018 03:00:00,32.94,33.0,1,-21.83
 27/11/2018 03:15:00,33.0,33.0,1,-21.71
 27/11/2018 03:30:00,33.0,33.0,1,-21.5
 27/11/2018 03:45:00,33.05,33.0,1,-21.3
 27/11/2018 04:00:00,33.13,33.0,1,-20.91
 27/11/2018 04:15:00,33.06,33.0,1,-20.84
 27/11/2018 04:30:00,32.98,33.0,1,-20.88
 27/11/2018 04:45:00,32.95,33.0,1,-21.0
 27/11/2018 05:00:00,32.9,33.0,1,-21.24
 27/11/2018 05:15:00,33.18,33.0,1,-22.1
 27/11/2018 05:30:00,33.43,33.0,1,-22.38
 27/11/2018 05:45:00,33.41,33.0,1,-22.69
 27/11/2018 06:00:00,33.33,33.0,1,-23.35
 27/11/2018 06:15:00,33.14,33.0,1,-24.81
 27/11/2018 06:30:00,32.9,33.0,1,-26.1
 27/11/2018 06:45:00,32.81,33.0,1,-28.43
 27/11/2018 07:00:00,32.96,33.0,1,-29.66
 27/11/2018 07:15:00,32.72,33.0,1,-30.71
 27/11/2018 07:30:00,32.69,33.0,1,-32.09
 27/11/2018 07:45:00,32.93,33.0,1,-32.67
 27/11/2018 08:00:00,32.91,33.0,1,-32.65
 27/11/2018 08:15:00,32.78,33.0,1,-32.51
 27/11/2018 08:30:00,32.84,33.0,1,-32.54
 27/11/2018 08:45:00,33.12,33.0,1,-32.5
 27/11/2018 09:00:00,33.14,33.0,1,-32.71
 27/11/2018 09:15:00,33.19,33.0,1,-32.46
 27/11/2018 09:30:00,33.09,33.0,1,-32.64
 27/11/2018 09:45:00,33.05,33.0,1,-32.36
 27/11/2018 10:00:00,33.12,33.0,1,-32.48
 27/11/2018 10:15:00,33.11,33.0,1,-32.74
 27/11/2018 10:30:00,33.18,33.0,1,-32.41
 27/11/2018 10:45:00,33.11,33.0,1,-32.28
 27/11/2018 11:00:00,33.14,33.0,1,-32.42
 27/11/2018 11:15:00,33.15,33.0,1,-32.08
 27/11/2018 11:30:00,33.15,33.0,1,-31.85
 27/11/2018 11:45:00,33.11,33.0,1,-31.83
 27/11/2018 12:00:00,33.11,33.0,1,-31.98
 27/11/2018 12:15:00,33.07,33.0,1,-32.65
 27/11/2018 12:30:00,33.03,33.0,1,-32.75
 27/11/2018 12:45:00,33.08,33.0,1,-32.78
 27/11/2018 13:00:00,33.14,33.0,1,-32.84
 27/11/2018 13:15:00,33.18,33.0,1,-32.64
 27/11/2018 13:30:00,33.25,33.0,1,-31.98
 27/11/2018 13:45:00,33.32,33.0,1,-32.2
 27/11/2018 14:00:00,32.98,33.0,1,-31.72
 27/11/2018 14:15:00,32.9,33.0,1,-31.52
 27/11/2018 14:30:00,32.93,33.0,1,-31.55
 27/11/2018 14:45:00,32.97,33.0,1,-31.39
 27/11/2018 15:00:00,33.11,33.0,1,-32.09
 27/11/2018 15:15:00,33.19,33.0,1,-32.73
 27/11/2018 15:30:00,33.09,33.0,1,-32.55
 27/11/2018 15:45:00,32.98,33.0,1,-32.64
 27/11/2018 16:00:00,32.95,33.0,1,-33.12
 27/11/2018 16:15:00,32.96,33.0,1,-33.75
 27/11/2018 16:30:00,32.8,33.0,1,-34.51
 27/11/2018 16:45:00,32.89,33.0,1,-31.12
 27/11/2018 17:00:00,32.85,33.0,1,-31.92
 27/11/2018 17:15:00,32.96,33.0,1,-32.39
 27/11/2018 17:30:00,33.04,33.0,1,-32.42
 27/11/2018 17:45:00,33.04,33.0,1,-32.21
 27/11/2018 18:00:00,33.17,33.0,1,-31.9
 27/11/2018 18:15:00,33.02,33.0,1,-33.73
 27/11/2018 18:30:00,32.96,33.0,1,-36.05
 27/11/2018 18:45:00,32.85,33.0,1,-35.94
 27/11/2018 19:00:00,32.94,33.0,1,-35.66
 27/11/2018 19:15:00,33.02,33.0,1,-35.12
 27/11/2018 19:30:00,32.87,33.0,1,-34.28
 27/11/2018 19:45:00,32.74,33.0,1,-34.23
 27/11/2018 20:00:00,32.96,33.0,1,-33.64
 27/11/2018 20:15:00,33.17,33.0,1,-32.85
 27/11/2018 20:30:00,33.28,33.0,1,-32.19
 27/11/2018 20:45:00,33.33,33.0,1,-31.26
 27/11/2018 21:00:00,32.82,33.0,1,-30.77
 27/11/2018 21:15:00,32.83,33.0,1,-30.24
 27/11/2018 21:30:00,32.98,33.0,1,-29.03
 27/11/2018 21:45:00,33.12,33.0,1,-27.87
 27/11/2018 22:00:00,33.34,33.0,1,-26.43
 27/11/2018 22:15:00,33.41,33.0,1,-25.07
 27/11/2018 22:30:00,33.27,33.0,1,-24.19
 27/11/2018 22:45:00,32.91,33.0,1,-22.82
 27/11/2018 23:00:00,33.07,33.0,1,-22.05
 27/11/2018 23:15:00,33.15,33.0,1,-21.66
 27/11/2018 23:30:00,33.12,33.0,1,-21.02
 27/11/2018 23:45:00,33.26,33.0,1,-20.08
 28/11/2018 00:00:00,33.29,33.0,1,-20.12
 28/11/2018 00:15:00,32.82,33.0,1,-21.69
 28/11/2018 00:30:00,32.75,33.0,1,-22.48
 28/11/2018 00:45:00,32.68,33.0,1,-22.62
 28/11/2018 01:00:00,32.73,33.0,1,-23.23
 28/11/2018 01:15:00,32.72,33.0,1,-22.61
 28/11/2018 01:30:00,33.0,33.0,1,-22.47
 28/11/2018 01:45:00,33.21,33.0,1,-21.99
 28/11/2018 02:00:00,33.39,33.0,1,-21.59
 28/11/2018 02:15:00,33.26,33.0,1,-21.82
 28/11/2018 02:30:00,33.37,33.0,1,-21.76
 28/11/2018 02:45:00,33.37,33.0,1,-21.27
 28/11/2018 03:00:00,33.31,33.0,1,-20.78
 28/11/2018 03:15:00,32.82,33.0,1,-20.33
 28/11/2018 03:30:00,32.89,33.0,1,-20.28
 28/11/2018 03:45:00,33.03,33.0,1,-20.13
 28/11/2018 04:00:00,32.86,33.0,1,-19.63
 28/11/2018 04:15:00,32.73,33.0,1,-19.6
 28/11/2018 04:30:00,32.75,33.0,1,-19.49
 28/11/2018 04:45:00,32.73,33.0,1,-19.54
 28/11/2018 05:00:00,32.68,33.0,1,-20.08
 28/11/2018 05:15:00,32.83,33.0,1,-20.69
 28/11/2018 05:30:00,33.18,33.0,1,-20.76
 28/11/2018 05:45:00,33.06,33.0,1,-20.94
 28/11/2018 06:00:00,32.94,33.0,1,-21.83
 28/11/2018 06:15:00,33.14,33.0,1,-23.21
 28/11/2018 06:30:00,33.08,33.0,1,-24.97
 28/11/2018 06:45:00,32.72,33.0,1,-26.34
 28/11/2018 07:00:00,33.29,33.0,1,-27.56
 28/11/2018 07:15:00,33.1,33.0,1,-28.33
 28/11/2018 07:30:00,33.13,33.0,1,-29.34
 28/11/2018 07:45:00,32.99,33.0,1,-29.98
 28/11/2018 08:00:00,33.04,33.0,1,-30.6
 28/11/2018 08:15:00,32.77,33.0,1,-30.84
 28/11/2018 08:30:00,32.84,33.0,1,-30.88
 28/11/2018 08:45:00,32.71,33.0,1,-30.73
 28/11/2018 09:00:00,32.61,33.0,1,-30.56
 28/11/2018 09:15:00,32.7,33.0,1,-30.4
 28/11/2018 09:30:00,33.19,33.0,1,-30.13
 28/11/2018 09:45:00,33.09,33.0,1,-30.19
 28/11/2018 10:00:00,33.09,33.0,1,-30.36
 28/11/2018 10:15:00,33.25,33.0,1,-30.35
 28/11/2018 10:30:00,33.24,33.0,1,-29.74
 28/11/2018 10:45:00,33.2,33.0,1,-29.74
 28/11/2018 11:00:00,32.93,33.0,1,-29.41
 28/11/2018 11:15:00,32.89,33.0,1,-29.27
 28/11/2018 11:30:00,32.92,33.0,1,-28.84
 28/11/2018 11:45:00,32.88,33.0,1,-29.0
 28/11/2018 12:00:00,32.76,33.0,1,-29.38
 28/11/2018 12:15:00,32.61,33.0,1,-30.22
 28/11/2018 12:30:00,32.72,33.0,1,-30.13
 28/11/2018 12:45:00,32.74,33.0,1,-30.53
 28/11/2018 13:00:00,32.87,33.0,1,-30.44
 28/11/2018 13:15:00,33.11,33.0,1,-30.19
 28/11/2018 13:30:00,33.23,33.0,1,-29.98
 28/11/2018 13:45:00,33.32,33.0,1,-29.9
 28/11/2018 14:00:00,33.27,33.0,1,-29.82
 28/11/2018 14:15:00,33.19,33.0,1,-29.46
 28/11/2018 14:30:00,33.32,33.0,1,-29.01
 28/11/2018 14:45:00,33.24,33.0,1,-28.67
 28/11/2018 15:00:00,32.99,33.0,1,-28.53
 28/11/2018 15:15:00,33.08,33.0,1,-28.78
 28/11/2018 15:30:00,33.01,33.0,1,-29.12
 28/11/2018 15:45:00,32.88,33.0,1,-29.62
 28/11/2018 16:00:00,32.86,33.0,1,-30.18
 28/11/2018 16:15:00,32.79,33.0,1,-30.17
 28/11/2018 16:30:00,32.89,33.0,1,-31.65
 28/11/2018 16:45:00,32.65,33.0,1,-33.3
 28/11/2018 17:00:00,32.73,33.0,1,-34.35
 28/11/2018 17:15:00,32.8,33.0,1,-34.83
 28/11/2018 17:30:00,32.7,33.0,1,-35.09
 28/11/2018 17:45:00,32.96,33.0,1,-34.84
 28/11/2018 18:00:00,33.27,33.0,1,-34.64
 28/11/2018 18:15:00,33.35,33.0,1,-34.43
 28/11/2018 18:30:00,33.3,33.0,1,-34.03
 28/11/2018 18:45:00,32.83,33.0,1,-33.69
 28/11/2018 19:00:00,33.08,33.0,1,-33.17
 28/11/2018 19:15:00,33.13,33.0,1,-32.45
 28/11/2018 19:30:00,33.16,33.0,1,-32.19
 28/11/2018 19:45:00,33.21,33.0,1,-31.66
 28/11/2018 20:00:00,33.19,33.0,1,-31.14
 28/11/2018 20:15:00,33.21,33.0,1,-30.6
 28/11/2018 20:30:00,33.09,33.0,1,-29.74
 28/11/2018 20:45:00,32.96,33.0,1,-29.13
 28/11/2018 21:00:00,33.19,33.0,1,-28.82
 28/11/2018 21:15:00,33.16,33.0,1,-28.86
 28/11/2018 21:30:00,33.17,33.0,1,-27.83
 28/11/2018 21:45:00,33.26,33.0,1,-26.8
 28/11/2018 22:00:00,33.24,33.0,1,-26.08
 28/11/2018 22:15:00,33.24,33.0,1,-25.15
 28/11/2018 22:30:00,33.08,33.0,1,-24.06
 28/11/2018 22:45:00,32.94,33.0,1,-23.1
 28/11/2018 23:00:00,33.0,33.0,1,-22.32
 28/11/2018 23:15:00,33.14,33.0,1,-21.85
 28/11/2018 23:30:00,33.23,33.0,1,-20.82
 28/11/2018 23:45:00,33.19,33.0,1,-20.24
 29/11/2018 00:00:00,33.01,33.0,1,-20.27
 29/11/2018 00:15:00,32.8,33.0,1,-21.82
 29/11/2018 00:30:00,32.82,33.0,1,-21.92
 29/11/2018 00:45:00,32.77,33.0,1,-22.28
 29/11/2018 01:00:00,33.14,33.0,1,-22.19
 29/11/2018 01:15:00,33.29,33.0,1,-21.63
