DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 29/11/2018 01:30:00,33.31,33.0,1,-21.29
 29/11/2018 01:45:00,33.42,33.0,1,-20.78
 29/11/2018 02:00:00,33.18,33.0,1,-20.35
 29/11/2018 02:15:00,33.3,33.0,1,-20.49
 29/11/2018 02:30:00,33.26,33.0,1,-20.17
 29/11/2018 02:45:00,33.35,33.0,1,-19.59
 29/11/2018 03:00:00,33.29,33.0,1,-19.38
 29/11/2018 03:15:00,33.19,33.0,1,-19.19
 29/11/2018 03:30:00,33.4,33.0,1,-18.97
 29/11/2018 03:45:00,33.52,33.0,1,-18.54
 29/11/2018 04:00:00,33.48,33.0,1,-18.36
 29/11/2018 04:15:00,33.35,33.0,1,-18.08
 29/11/2018 04:30:00,33.4,33.0,1,-18.29
 29/11/2018 04:45:00,33.31,33.0,1,-18.28
 29/11/2018 05:00:00,33.32,33.0,1,-18.85
 29/11/2018 05:15:00,33.14,33.0,1,-20.02
 29/11/2018 05:30:00,33.06,33.0,1,-20.24
 29/11/2018 05:45:00,32.89,33.0,1,-20.63
 29/11/2018 06:00:00,32.77,33.0,1,-21.17
 29/11/2018 06:15:00,32.81,33.0,1,-22.99
 29/11/2018 06:30:00,33.11,33.0,1,-24.68
 29/11/2018 06:45:00,32.99,33.0,1,-26.1
 29/11/2018 07:00:00,32.77,33.0,1,-27.14
 29/11/2018 07:15:00,32.92,33.0,1,-28.57
 29/11/2018 07:30:00,33.27,33.0,1,-29.59
 29/11/2018 07:45:00,32.98,33.0,1,-30.34
 29/11/2018 08:00:00,32.84,33.0,1,-30.74
 29/11/2018 08:15:00,32.72,33.0,1,-30.6
 29/11/2018 08:30:00,32.72,33.0,1,-30.53
 29/11/2018 08:45:00,32.75,33.0,1,-30.38
 29/11/2018 09:00:00,32.73,33.0,1,-30.47
 29/11/2018 09:15:00,32.97,33.0,1,-30.86
 29/11/2018 09:30:00,33.23,33.0,1,-30.89
 29/11/2018 09:45:00,32.93,33.0,1,-30.54
 29/11/2018 10:00:00,32.98,33.0,1,-30.6
 29/11/2018 10:15:00,33.09,33.0,1,-30.17
 29/11/2018 10:30:00,33.25,33.0,1,-28.22
 29/11/2018 10:45:00,32.76,33.0,1,-25.92
 29/11/2018 11:00:00,32.69,33.0,1,-26.44
 29/11/2018 11:15:00,32.74,33.0,1,-24.21
 29/11/2018 11:30:00,32.67,33.0,1,-24.95
 29/11/2018 11:45:00,32.73,33.0,1,-23.84
 29/11/2018 12:00:00,32.95,33.0,1,-22.33
 29/11/2018 12:15:00,33.0,33.0,1,-22.36
 29/11/2018 12:30:00,33.03,33.0,1,-25.95
 29/11/2018 12:45:00,32.94,33.0,1,-26.79
 29/11/2018 13:00:00,32.84,33.0,1,-27.39
 29/11/2018 13:15:00,32.86,33.0,1,-27.73
 29/11/2018 13:30:00,32.93,33.0,1,-27.95
 29/11/2018 13:45:00,32.7,33.0,1,-28.42
 29/11/2018 14:00:00,33.1,33.0,1,-29.13
 29/11/2018 14:15:00,33.14,33.0,1,-28.93
 29/11/2018 14:30:00,33.19,33.0,1,-28.84
 29/11/2018 14:45:00,33.22,33.0,1,-27.94
 29/11/2018 15:00:00,33.25,33.0,1,-27.34
 29/11/2018 15:15:00,33.19,33.0,1,-28.26
 29/11/2018 15:30:00,33.23,33.0,1,-28.67
 29/11/2018 15:45:00,33.13,33.0,1,-29.15
 29/11/2018 16:00:00,32.9,33.0,1,-29.86
 29/11/2018 16:15:00,32.82,33.0,1,-31.05
 29/11/2018 16:30:00,32.68,33.0,1,-32.01
 29/11/2018 16:45:00,32.78,33.0,1,-33.6
 29/11/2018 17:00:00,33.08,33.0,1,-34.01
 29/11/2018 17:15:00,33.12,33.0,1,-34.61
 29/11/2018 17:30:00,33.15,33.0,1,-34.63
 29/11/2018 17:45:00,33.18,33.0,1,-34.73
 29/11/2018 18:00:00,33.15,33.0,1,-34.78
 29/11/2018 18:15:00,33.2,33.0,1,-34.56
 29/11/2018 18:30:00,33.25,33.0,1,-33.89
 29/11/2018 18:45:00,33.21,33.0,1,-33.75
 29/11/2018 19:00:00,33.26,33.0,1,-33.2
 29/11/2018 19:15:00,33.3,33.0,1,-33.17
 29/11/2018 19:30:00,33.34,33.0,1,-31.89
 29/11/2018 19:45:00,33.25,33.0,1,-31.72
 29/11/2018 20:00:00,33.38,33.0,1,-30.91
 29/11/2018 20:15:00,33.38,33.0,1,-30.59
 29/11/2018 20:30:00,33.0,33.0,1,-29.77
 29/11/2018 20:45:00,33.08,33.0,1,-29.23
 29/11/2018 21:00:00,33.2,33.0,1,-28.39
 29/11/2018 21:15:00,33.4,33.0,1,-27.42
 29/11/2018 21:30:00,33.29,33.0,1,-26.58
 29/11/2018 21:45:00,33.44,33.0,1,-26.06
 29/11/2018 22:00:00,33.12,33.0,1,-25.28
 29/11/2018 22:15:00,32.95,33.0,1,-24.36
 29/11/2018 22:30:00,33.0,33.0,1,-23.36
 29/11/2018 22:45:00,33.06,33.0,1,-22.87
 29/11/2018 23:00:00,33.28,33.0,1,-22.43
 29/11/2018 23:15:00,33.26,33.0,1,-21.65
 29/11/2018 23:30:00,33.41,33.0,1,-20.64
 29/11/2018 23:45:00,33.33,33.0,1,-20.13
 30/11/2018 00:00:00,33.29,33.0,1,-19.89
 30/11/2018 00:15:00,32.91,33.0,1,-21.53
 30/11/2018 00:30:00,32.92,33.0,1,-21.97
 30/11/2018 00:45:00,32.86,33.0,1,-22.28
 30/11/2018 01:00:00,32.94,33.0,1,-22.4
 30/11/2018 01:15:00,33.05,33.0,1,-21.75
 30/11/2018 01:30:00,33.12,33.0,1,-21.65
 30/11/2018 01:45:00,33.03,33.0,1,-21.04
 30/11/2018 02:00:00,33.15,33.0,1,-20.63
 30/11/2018 02:15:00,33.13,33.0,1,-20.93
 30/11/2018 02:30:00,33.25,33.0,1,-20.84
 30/11/2018 02:45:00,33.22,33.0,1,-20.5
 30/11/2018 03:00:00,33.37,33.0,1,-20.29
 30/11/2018 03:15:00,33.38,33.0,1,-19.98
 30/11/2018 03:30:00,33.47,33.0,1,-19.75
 30/11/2018 03:45:00,32.76,33.0,1,-19.48
 30/11/2018 04:00:00,32.74,33.0,1,-19.3
 30/11/2018 04:15:00,32.69,33.0,1,-19.21
 30/11/2018 04:30:00,32.71,33.0,1,-18.81
 30/11/2018 04:45:00,32.72,33.0,1,-19.13
 30/11/2018 05:00:00,32.61,33.0,1,-19.29
 30/11/2018 05:15:00,32.84,33.0,1,-19.98
 30/11/2018 05:30:00,32.82,33.0,1,-20.25
 30/11/2018 05:45:00,32.82,33.0,1,-20.86
 30/11/2018 06:00:00,32.72,33.0,1,-21.66
 30/11/2018 06:15:00,32.82,33.0,1,-23.46
 30/11/2018 06:30:00,32.89,33.0,1,-25.49
 30/11/2018 06:45:00,32.69,33.0,1,-26.5
 30/11/2018 07:00:00,32.68,33.0,1,-28.26
 30/11/2018 07:15:00,33.15,33.0,1,-28.99
 30/11/2018 07:30:00,33.13,33.0,1,-29.7
 30/11/2018 07:45:00,33.19,33.0,1,-30.31
 30/11/2018 08:00:00,33.11,33.0,1,-30.92
 30/11/2018 08:15:00,33.18,33.0,1,-30.83
 30/11/2018 08:30:00,33.27,33.0,1,-30.09
 30/11/2018 08:45:00,33.29,33.0,1,-29.27
 30/11/2018 09:00:00,33.28,33.0,1,-28.08
 30/11/2018 09:15:00,33.3,33.0,1,-28.06
 30/11/2018 09:30:00,33.35,33.0,1,-27.3
 30/11/2018 09:45:00,33.18,33.0,1,-24.73
 30/11/2018 10:00:00,32.98,33.0,1,-23.4
 30/11/2018 10:15:00,33.1,33.0,1,-23.67
 30/11/2018 10:30:00,33.14,33.0,1,-23.67
 30/11/2018 10:45:00,33.32,33.0,1,-22.34
 30/11/2018 11:00:00,33.28,33.0,1,-20.79
 30/11/2018 11:15:00,33.33,33.0,1,-20.26
 30/11/2018 11:30:00,33.28,33.0,1,-20.15
 30/11/2018 11:45:00,33.38,33.0,1,-20.69
 30/11/2018 12:00:00,33.41,33.0,1,-18.95
 30/11/2018 12:15:00,33.38,33.0,1,-20.09
 30/11/2018 12:30:00,33.32,33.0,1,-20.28
 30/11/2018 12:45:00,33.34,33.0,1,-19.84
 30/11/2018 13:00:00,33.31,33.0,1,-19.61
 30/11/2018 13:15:00,33.35,33.0,1,-22.27
 30/11/2018 13:30:00,33.32,33.0,1,-23.13
 30/11/2018 13:45:00,33.0,33.0,1,-20.49
 30/11/2018 14:00:00,33.04,33.0,1,-20.77
 30/11/2018 14:15:00,32.87,33.0,1,-23.9
 30/11/2018 14:30:00,32.8,33.0,1,-26.02
 30/11/2018 14:45:00,32.84,33.0,1,-25.8
 30/11/2018 15:00:00,32.94,33.0,1,-26.29
 30/11/2018 15:15:00,32.84,33.0,1,-27.64
 30/11/2018 15:30:00,32.8,33.0,1,-28.35
 30/11/2018 15:45:00,32.76,33.0,1,-28.79
 30/11/2018 16:00:00,32.77,33.0,1,-29.77
 30/11/2018 16:15:00,33.02,33.0,1,-30.47
 30/11/2018 16:30:00,32.9,33.0,1,-30.98
 30/11/2018 16:45:00,32.83,33.0,1,-32.4
 30/11/2018 17:00:00,32.67,33.0,1,-33.38
 30/11/2018 17:15:00,32.74,33.0,1,-33.67
 30/11/2018 17:30:00,32.77,33.0,1,-33.7
 30/11/2018 17:45:00,32.84,33.0,1,-33.31
 30/11/2018 18:00:00,32.93,33.0,1,-33.28
 30/11/2018 18:15:00,32.96,33.0,1,-33.55
 30/11/2018 18:30:00,33.06,33.0,1,-33.19
 30/11/2018 18:45:00,33.02,33.0,1,-32.51
 30/11/2018 19:00:00,33.13,33.0,1,-31.9
 30/11/2018 19:15:00,33.11,33.0,1,-31.48
 30/11/2018 19:30:00,33.18,33.0,1,-30.74
 30/11/2018 19:45:00,33.25,33.0,1,-30.37
 30/11/2018 20:00:00,33.33,33.0,1,-29.67
 30/11/2018 20:15:00,33.42,33.0,1,-29.24
 30/11/2018 20:30:00,33.43,33.0,1,-28.55
 30/11/2018 20:45:00,33.43,33.0,1,-28.17
 30/11/2018 21:00:00,33.43,33.0,1,-27.66
 30/11/2018 21:15:00,33.25,33.0,1,-26.98
 30/11/2018 21:30:00,33.14,33.0,1,-26.55
 30/11/2018 21:45:00,33.09,33.0,1,-25.78
 30/11/2018 22:00:00,33.02,33.0,1,-25.13
 30/11/2018 22:15:00,33.03,33.0,1,-24.16
 30/11/2018 22:30:00,33.03,33.0,1,-23.58
 30/11/2018 22:45:00,33.09,33.0,1,-22.7
 30/11/2018 23:00:00,33.18,33.0,1,-22.04
 30/11/2018 23:15:00,33.13,33.0,1,-21.0
 30/11/2018 23:30:00,32.79,33.0,1,-20.2
 30/11/2018 23:45:00,32.87,33.0,1,-19.75
 01/12/2018 00:00:00,32.98,33.0,1,-19.75
 01/12/2018 00:15:00,32.92,33.0,1,-21.51
 01/12/2018 00:30:00,32.87,33.0,1,-21.88
 01/12/2018 00:45:00,32.88,33.0,1,-21.91
 01/12/2018 01:00:00,32.95,33.0,1,-21.72
 01/12/2018 01:15:00,32.98,33.0,1,-21.13
 01/12/2018 01:30:00,33.02,33.0,1,-20.71
 01/12/2018 01:45:00,33.06,33.0,1,-20.53
 01/12/2018 02:00:00,33.26,33.0,1,-20.55
 01/12/2018 02:15:00,33.22,33.0,1,-20.7
 01/12/2018 02:30:00,32.97,33.0,1,-20.36
 01/12/2018 02:45:00,32.97,33.0,1,-20.15
 01/12/2018 03:00:00,33.06,33.0,1,-19.79
 01/12/2018 03:15:00,33.1,33.0,1,-19.45
 01/12/2018 03:30:00,33.14,33.0,1,-18.96
 01/12/2018 03:45:00,33.18,33.0,1,-18.52
 01/12/2018 04:00:00,33.33,33.0,1,-18.43
 01/12/2018 04:15:00,33.33,33.0,1,-18.08
 01/12/2018 04:30:00,33.34,33.0,1,-18.08
 01/12/2018 04:45:00,33.32,33.0,1,-17.94
 01/12/2018 05:00:00,33.38,33.0,1,-17.78
 01/12/2018 05:15:00,33.23,33.0,1,-17.83
 01/12/2018 05:30:00,33.25,33.0,1,-17.76
 01/12/2018 05:45:00,33.27,33.0,1,-17.77
 01/12/2018 06:00:00,33.13,33.0,1,-18.16
 01/12/2018 06:15:00,32.76,33.0,1,-19.07
 01/12/2018 06:30:00,32.96,33.0,1,-20.19
 01/12/2018 06:45:00,33.19,33.0,1,-20.5
 01/12/2018 07:00:00,33.21,33.0,1,-20.68
 01/12/2018 07:15:00,33.01,33.0,1,-20.86
 01/12/2018 07:30:00,32.88,33.0,1,-21.19
 01/12/2018 07:45:00,32.91,33.0,1,-21.7
 01/12/2018 08:00:00,33.02,33.0,1,-22.62
 01/12/2018 08:15:00,32.93,33.0,1,-23.46
 01/12/2018 08:30:00,32.81,33.0,1,-23.92
 01/12/2018 08:45:00,32.74,33.0,1,-24.67
 01/12/2018 09:00:00,32.67,33.0,1,-24.75
 01/12/2018 09:15:00,32.81,33.0,1,-25.35
 01/12/2018 09:30:00,33.16,33.0,1,-25.24
 01/12/2018 09:45:00,33.23,33.0,1,-24.74
 01/12/2018 10:00:00,33.24,33.0,1,-25.67
 01/12/2018 10:15:00,33.31,33.0,1,-25.67
 01/12/2018 10:30:00,33.27,33.0,1,-25.35
 01/12/2018 10:45:00,33.35,33.0,1,-24.85
 01/12/2018 11:00:00,33.45,33.0,1,-24.59
 01/12/2018 11:15:00,33.47,33.0,1,-24.44
 01/12/2018 11:30:00,33.36,33.0,1,-24.54
 01/12/2018 11:45:00,33.45,33.0,1,-24.19
 01/12/2018 12:00:00,33.27,33.0,1,-23.39
 01/12/2018 12:15:00,33.1,33.0,1,-22.13
 01/12/2018 12:30:00,33.17,33.0,1,-22.01
 01/12/2018 12:45:00,33.22,33.0,1,-21.99
 01/12/2018 13:00:00,33.26,33.0,1,-21.64
 01/12/2018 13:15:00,33.28,33.0,1,-21.64
 01/12/2018 13:30:00,33.4,33.0,1,-21.15
 01/12/2018 13:45:00,33.41,33.0,1,-20.99
 01/12/2018 14:00:00,33.01,33.0,1,-21.04
 01/12/2018 14:15:00,33.01,33.0,1,-21.17
 01/12/2018 14:30:00,32.96,33.0,1,-21.98
 01/12/2018 14:45:00,32.89,33.0,1,-22.51
 01/12/2018 15:00:00,32.85,33.0,1,-22.84
 01/12/2018 15:15:00,32.82,33.0,1,-22.98
 01/12/2018 15:30:00,32.81,33.0,1,-23.25
 01/12/2018 15:45:00,32.8,33.0,1,-23.74
 01/12/2018 16:00:00,32.67,33.0,1,-24.16
 01/12/2018 16:15:00,32.97,33.0,1,-25.35
 01/12/2018 16:30:00,32.82,33.0,1,-25.98
 01/12/2018 16:45:00,32.7,33.0,1,-26.63
 01/12/2018 17:00:00,32.74,33.0,1,-27.04
 01/12/2018 17:15:00,32.75,33.0,1,-27.47
 01/12/2018 17:30:00,32.74,33.0,1,-27.83
 01/12/2018 17:45:00,32.73,33.0,1,-27.76
 01/12/2018 18:00:00,32.78,33.0,1,-27.85
 01/12/2018 18:15:00,32.77,33.0,1,-27.73
 01/12/2018 18:30:00,32.82,33.0,1,-27.71
 01/12/2018 18:45:00,32.85,33.0,1,-27.12
 01/12/2018 19:00:00,32.97,33.0,1,-26.37
 01/12/2018 19:15:00,33.01,33.0,1,-25.88
 01/12/2018 19:30:00,33.07,33.0,1,-25.58
 01/12/2018 19:45:00,33.16,33.0,1,-25.27
 01/12/2018 20:00:00,33.2,33.0,1,-24.34
 01/12/2018 20:15:00,33.26,33.0,1,-23.86
 01/12/2018 20:30:00,33.34,33.0,1,-23.42
 01/12/2018 20:45:00,33.44,33.0,1,-23.01
 01/12/2018 21:00:00,33.22,33.0,1,-22.24
 01/12/2018 21:15:00,32.98,33.0,1,-21.48
 01/12/2018 21:30:00,32.97,33.0,1,-21.22
 01/12/2018 21:45:00,32.87,33.0,1,-20.69
 01/12/2018 22:00:00,32.96,33.0,1,-20.25
 01/12/2018 22:15:00,33.07,33.0,1,-19.74
 01/12/2018 22:30:00,33.09,33.0,1,-19.12
 01/12/2018 22:45:00,33.17,33.0,1,-18.68
 01/12/2018 23:00:00,33.26,33.0,1,-17.97
 01/12/2018 23:15:00,33.2,33.0,1,-17.39
 01/12/2018 23:30:00,33.17,33.0,1,-16.95
 01/12/2018 23:45:00,33.21,33.0,1,-16.66
 02/12/2018 00:00:00,33.32,33.0,1,-16.61
 02/12/2018 00:15:00,33.22,33.0,1,-18.06
 02/12/2018 00:30:00,33.27,33.0,1,-18.56
 02/12/2018 00:45:00,33.2,33.0,1,-18.69
 02/12/2018 01:00:00,33.19,33.0,1,-18.69
 02/12/2018 01:15:00,33.29,33.0,1,-18.23
 02/12/2018 01:30:00,33.41,33.0,1,-17.81
 02/12/2018 01:45:00,33.52,33.0,1,-17.36
 02/12/2018 02:00:00,33.45,33.0,1,-16.56
 02/12/2018 02:15:00,33.3,33.0,1,-16.6
 02/12/2018 02:30:00,33.15,33.0,1,-16.36
 02/12/2018 02:45:00,33.21,33.0,1,-16.35
 02/12/2018 03:00:00,33.2,33.0,1,-16.02
 02/12/2018 03:15:00,33.11,33.0,1,-16.07
 02/12/2018 03:30:00,33.05,33.0,1,-15.64
 02/12/2018 03:45:00,33.0,33.0,1,-15.46
 02/12/2018 04:00:00,33.11,33.0,1,-15.31
 02/12/2018 04:15:00,33.08,33.0,1,-14.9
 02/12/2018 04:30:00,33.15,33.0,1,-14.41
 02/12/2018 04:45:00,33.06,33.0,1,-14.34
 02/12/2018 05:00:00,33.09,33.0,1,-14.56
 02/12/2018 05:15:00,33.08,33.0,1,-14.74
 02/12/2018 05:30:00,33.06,33.0,1,-14.49
 02/12/2018 05:45:00,33.06,33.0,1,-14.86
 02/12/2018 06:00:00,33.02,33.0,1,-15.13
 02/12/2018 06:15:00,32.91,33.0,1,-15.6
 02/12/2018 06:30:00,32.83,33.0,1,-16.25
 02/12/2018 06:45:00,32.73,33.0,1,-16.54
 02/12/2018 07:00:00,32.84,33.0,1,-16.75
 02/12/2018 07:15:00,32.84,33.0,1,-17.09
 02/12/2018 07:30:00,32.82,33.0,1,-17.59
 02/12/2018 07:45:00,32.73,33.0,1,-18.27
 02/12/2018 08:00:00,32.7,33.0,1,-19.06
 02/12/2018 08:15:00,33.04,33.0,1,-20.04
 02/12/2018 08:30:00,33.05,33.0,1,-20.36
 02/12/2018 08:45:00,32.97,33.0,1,-20.91
 02/12/2018 09:00:00,32.82,33.0,1,-21.49
 02/12/2018 09:15:00,32.71,33.0,1,-22.38
 02/12/2018 09:30:00,32.76,33.0,1,-22.3
 02/12/2018 09:45:00,32.68,33.0,1,-21.94
 02/12/2018 10:00:00,32.82,33.0,1,-21.96
 02/12/2018 10:15:00,33.04,33.0,1,-22.09
 02/12/2018 10:30:00,33.04,33.0,1,-22.37
 02/12/2018 10:45:00,32.92,33.0,1,-22.45
 02/12/2018 11:00:00,32.94,33.0,1,-21.18
 02/12/2018 11:15:00,32.79,33.0,1,-21.39
 02/12/2018 11:30:00,32.78,33.0,1,-22.61
 02/12/2018 11:45:00,33.24,33.0,1,-22.18
 02/12/2018 12:00:00,32.94,33.0,1,-22.8
 02/12/2018 12:15:00,32.91,33.0,1,-23.63
 02/12/2018 12:30:00,32.91,33.0,1,-23.76
 02/12/2018 12:45:00,32.83,33.0,1,-24.6
 02/12/2018 13:00:00,32.91,33.0,1,-24.86
 02/12/2018 13:15:00,32.99,33.0,1,-24.67
 02/12/2018 13:30:00,33.07,33.0,1,-24.22
 02/12/2018 13:45:00,33.1,33.0,1,-24.3
 02/12/2018 14:00:00,33.09,33.0,1,-24.08
 02/12/2018 14:15:00,33.02,33.0,1,-24.11
 02/12/2018 14:30:00,33.01,33.0,1,-24.15
 02/12/2018 14:45:00,33.04,33.0,1,-24.01
 02/12/2018 15:00:00,33.09,33.0,1,-23.77
 02/12/2018 15:15:00,33.0,33.0,1,-24.57
 02/12/2018 15:30:00,32.97,33.0,1,-25.02
 02/12/2018 15:45:00,32.95,33.0,1,-25.73
 02/12/2018 16:00:00,32.8,33.0,1,-26.24
 02/12/2018 16:15:00,32.8,33.0,1,-27.27
 02/12/2018 16:30:00,32.68,33.0,1,-28.17
 02/12/2018 16:45:00,32.76,33.0,1,-28.63
 02/12/2018 17:00:00,32.74,33.0,1,-28.55
 02/12/2018 17:15:00,32.65,33.0,1,-28.97
 02/12/2018 17:30:00,32.67,33.0,1,-29.06
 02/12/2018 17:45:00,32.71,33.0,1,-29.03
 02/12/2018 18:00:00,32.84,33.0,1,-28.54
 02/12/2018 18:15:00,32.89,33.0,1,-28.17
 02/12/2018 18:30:00,32.89,33.0,1,-27.9
 02/12/2018 18:45:00,32.93,33.0,1,-27.72
 02/12/2018 19:00:00,32.98,33.0,1,-27.14
 02/12/2018 19:15:00,33.05,33.0,1,-26.59
 02/12/2018 19:30:00,33.13,33.0,1,-26.25
 02/12/2018 19:45:00,33.32,33.0,1,-25.68
 02/12/2018 20:00:00,33.43,33.0,1,-25.37
 02/12/2018 20:15:00,32.85,33.0,1,-24.79
 02/12/2018 20:30:00,32.83,33.0,1,-24.3
 02/12/2018 20:45:00,32.91,33.0,1,-23.59
 02/12/2018 21:00:00,32.95,33.0,1,-22.84
 02/12/2018 21:15:00,32.85,33.0,1,-22.34
 02/12/2018 21:30:00,32.99,33.0,1,-21.96
 02/12/2018 21:45:00,33.23,33.0,1,-21.38
 02/12/2018 22:00:00,33.37,33.0,1,-20.96
 02/12/2018 22:15:00,33.26,33.0,1,-20.17
 02/12/2018 22:30:00,32.97,33.0,1,-19.46
 02/12/2018 22:45:00,33.04,33.0,1,-18.71
 02/12/2018 23:00:00,32.98,33.0,1,-17.9
 02/12/2018 23:15:00,32.98,33.0,1,-17.26
 02/12/2018 23:30:00,33.11,33.0,1,-16.93
 02/12/2018 23:45:00,33.17,33.0,1,-16.52
 03/12/2018 00:00:00,33.2,33.0,1,-16.37
 03/12/2018 00:00:00,33.2,33.0,1,-16.37
 03/12/2018 00:15:00,33.0,33.0,1,-18.22
 03/12/2018 00:30:00,33.03,33.0,1,-18.6
 03/12/2018 00:45:00,32.98,33.0,1,-18.77
 03/12/2018 01:00:00,33.01,33.0,1,-18.87
 03/12/2018 01:15:00,33.0,33.0,1,-18.33
 03/12/2018 01:30:00,33.06,33.0,1,-18.08
 03/12/2018 01:45:00,33.1,33.0,1,-17.76
 03/12/2018 02:00:00,33.09,33.0,1,-17.48
 03/12/2018 02:15:00,33.13,33.0,1,-17.89
 03/12/2018 02:30:00,33.2,33.0,1,-17.55
 03/12/2018 02:45:00,33.36,33.0,1,-17.05
 03/12/2018 03:00:00,33.47,33.0,1,-16.75
 03/12/2018 03:15:00,33.47,33.0,1,-16.63
 03/12/2018 03:30:00,33.47,33.0,1,-16.11
 03/12/2018 03:45:00,33.05,33.0,1,-15.93
 03/12/2018 04:00:00,33.09,33.0,1,-15.69
 03/12/2018 04:15:00,33.05,33.0,1,-15.58
 03/12/2018 04:30:00,33.04,33.0,1,-15.81
 03/12/2018 04:45:00,33.05,33.0,1,-15.65
 03/12/2018 05:00:00,32.99,33.0,1,-16.07
 03/12/2018 05:15:00,32.91,33.0,1,-16.96
 03/12/2018 05:30:00,32.86,33.0,1,-17.55
 03/12/2018 05:45:00,32.7,33.0,1,-18.54
 03/12/2018 06:00:00,32.81,33.0,1,-19.53
 03/12/2018 06:15:00,32.84,33.0,1,-21.31
 03/12/2018 06:30:00,32.71,33.0,1,-22.99
 03/12/2018 06:45:00,32.75,33.0,1,-24.63
 03/12/2018 07:00:00,32.84,33.0,1,-25.94
 03/12/2018 07:15:00,32.77,33.0,1,-27.25
 03/12/2018 07:30:00,32.83,33.0,1,-28.35
 03/12/2018 07:45:00,32.79,33.0,1,-28.94
 03/12/2018 08:00:00,32.77,33.0,1,-29.4
 03/12/2018 08:15:00,32.71,33.0,1,-28.63
 03/12/2018 08:30:00,32.77,33.0,1,-27.58
 03/12/2018 08:45:00,32.71,33.0,1,-28.56
 03/12/2018 09:00:00,32.68,33.0,1,-28.29
 03/12/2018 09:15:00,32.74,33.0,1,-29.4
 03/12/2018 09:30:00,33.23,33.0,1,-29.81
 03/12/2018 09:45:00,33.38,33.0,1,-29.43
 03/12/2018 10:00:00,33.15,33.0,1,-28.91
 03/12/2018 10:15:00,33.01,33.0,1,-28.24
 03/12/2018 10:30:00,33.05,33.0,1,-27.13
 03/12/2018 10:45:00,33.05,33.0,1,-27.05
 03/12/2018 11:00:00,33.06,33.0,1,-25.72
 03/12/2018 11:15:00,33.09,33.0,1,-24.49
 03/12/2018 11:30:00,33.04,33.0,1,-25.04
 03/12/2018 11:45:00,32.99,33.0,1,-26.89
 03/12/2018 12:00:00,32.92,33.0,1,-27.57
 03/12/2018 12:15:00,32.92,33.0,1,-27.6
 03/12/2018 12:30:00,33.0,33.0,1,-26.43
 03/12/2018 12:45:00,33.03,33.0,1,-25.35
 03/12/2018 13:00:00,33.09,33.0,1,-25.85
 03/12/2018 13:15:00,33.12,33.0,1,-25.63
 03/12/2018 13:30:00,33.13,33.0,1,-25.76
 03/12/2018 13:45:00,33.17,33.0,1,-25.41
 03/12/2018 14:00:00,33.16,33.0,1,-26.06
 03/12/2018 14:15:00,33.17,33.0,1,-25.66
 03/12/2018 14:30:00,33.23,33.0,1,-26.49
 03/12/2018 14:45:00,33.19,33.0,1,-27.07
 03/12/2018 15:00:00,33.17,33.0,1,-26.77
 03/12/2018 15:15:00,33.21,33.0,1,-26.54
 03/12/2018 15:30:00,33.2,33.0,1,-27.38
 03/12/2018 15:45:00,33.09,33.0,1,-28.51
 03/12/2018 16:00:00,32.9,33.0,1,-29.77
 03/12/2018 16:15:00,32.79,33.0,1,-30.75
 03/12/2018 16:30:00,32.6,33.0,1,-32.31
 03/12/2018 16:45:00,32.61,33.0,1,-33.81
 03/12/2018 17:00:00,32.95,33.0,1,-35.58
 03/12/2018 17:15:00,33.1,33.0,1,-35.96
 03/12/2018 17:30:00,33.1,33.0,1,-36.11
 03/12/2018 17:45:00,33.15,33.0,1,-35.82
 03/12/2018 18:00:00,33.2,33.0,1,-35.89
 03/12/2018 18:15:00,33.26,33.0,1,-35.63
 03/12/2018 18:30:00,33.31,33.0,1,-35.39
 03/12/2018 18:45:00,33.41,33.0,1,-34.95
 03/12/2018 19:00:00,33.43,33.0,1,-34.46
 03/12/2018 19:15:00,33.07,33.0,1,-33.55
 03/12/2018 19:30:00,33.08,33.0,1,-32.85
 03/12/2018 19:45:00,33.15,33.0,1,-32.65
 03/12/2018 20:00:00,33.26,33.0,1,-32.12
 03/12/2018 20:15:00,33.19,33.0,1,-31.42
 03/12/2018 20:30:00,33.03,33.0,1,-30.78
 03/12/2018 20:45:00,33.08,33.0,1,-30.26
 03/12/2018 21:00:00,33.24,33.0,1,-29.28
 03/12/2018 21:15:00,33.35,33.0,1,-28.91
 03/12/2018 21:30:00,33.45,33.0,1,-28.04
 03/12/2018 21:45:00,33.46,33.0,1,-26.98
 03/12/2018 22:00:00,33.12,33.0,1,-26.2
 03/12/2018 22:15:00,33.08,33.0,1,-25.2
 03/12/2018 22:30:00,32.75,33.0,1,-24.26
 03/12/2018 22:45:00,32.86,33.0,1,-23.45
 03/12/2018 23:00:00,33.02,33.0,1,-22.62
 03/12/2018 23:15:00,33.22,33.0,1,-21.8
 03/12/2018 23:30:00,32.78,33.0,1,-20.75
 03/12/2018 23:45:00,32.89,33.0,1,-20.5
 04/12/2018 00:00:00,32.9,33.0,1,-20.56
 04/12/2018 00:15:00,32.81,33.0,1,-22.44
 04/12/2018 00:30:00,32.75,33.0,1,-23.22
 04/12/2018 00:45:00,32.73,33.0,1,-23.26
 04/12/2018 01:00:00,32.75,33.0,1,-23.09
 04/12/2018 01:15:00,32.77,33.0,1,-22.74
 04/12/2018 01:30:00,32.85,33.0,1,-22.65
 04/12/2018 01:45:00,32.96,33.0,1,-22.17
 04/12/2018 02:00:00,33.0,33.0,1,-21.59
 04/12/2018 02:15:00,33.01,33.0,1,-21.92
 04/12/2018 02:30:00,33.04,33.0,1,-21.62
 04/12/2018 02:45:00,33.07,33.0,1,-21.55
 04/12/2018 03:00:00,33.09,33.0,1,-21.24
 04/12/2018 03:15:00,33.06,33.0,1,-20.7
 04/12/2018 03:30:00,33.11,33.0,1,-20.4
 04/12/2018 03:45:00,33.21,33.0,1,-20.23
 04/12/2018 04:00:00,33.17,33.0,1,-20.09
 04/12/2018 04:15:00,33.15,33.0,1,-20.09
 04/12/2018 04:30:00,33.22,33.0,1,-20.0
 04/12/2018 04:45:00,33.32,33.0,1,-19.81
 04/12/2018 05:00:00,33.11,33.0,1,-20.13
 04/12/2018 05:15:00,32.96,33.0,1,-20.93
 04/12/2018 05:30:00,32.82,33.0,1,-21.7
 04/12/2018 05:45:00,32.79,33.0,1,-22.17
 04/12/2018 06:00:00,32.73,33.0,1,-23.06
 04/12/2018 06:15:00,32.94,33.0,1,-25.02
 04/12/2018 06:30:00,32.93,33.0,1,-26.49
 04/12/2018 06:45:00,32.76,33.0,1,-27.68
 04/12/2018 07:00:00,32.69,33.0,1,-29.55
 04/12/2018 07:15:00,32.75,33.0,1,-30.55
 04/12/2018 07:30:00,32.6,33.0,1,-31.67
 04/12/2018 07:45:00,32.58,33.0,1,-31.99
 04/12/2018 08:00:00,32.58,33.0,1,-32.39
 04/12/2018 08:15:00,32.99,33.0,1,-32.26
 04/12/2018 08:30:00,33.21,33.0,1,-31.01
 04/12/2018 08:45:00,33.25,33.0,1,-30.74
 04/12/2018 09:00:00,33.27,33.0,1,-29.67
 04/12/2018 09:15:00,33.23,33.0,1,-29.14
 04/12/2018 09:30:00,33.25,33.0,1,-29.23
 04/12/2018 09:45:00,33.29,33.0,1,-28.32
 04/12/2018 10:00:00,33.36,33.0,1,-26.74
 04/12/2018 10:15:00,32.97,33.0,1,-25.42
 04/12/2018 10:30:00,32.98,33.0,1,-24.43
 04/12/2018 10:45:00,32.98,33.0,1,-24.54
 04/12/2018 11:00:00,32.94,33.0,1,-26.47
 04/12/2018 11:15:00,32.91,33.0,1,-25.38
 04/12/2018 11:30:00,32.9,33.0,1,-25.4
 04/12/2018 11:45:00,32.93,33.0,1,-25.07
 04/12/2018 12:00:00,32.83,33.0,1,-27.44
 04/12/2018 12:15:00,32.76,33.0,1,-28.63
 04/12/2018 12:30:00,32.82,33.0,1,-26.96
 04/12/2018 12:45:00,32.77,33.0,1,-27.59
 04/12/2018 13:00:00,32.72,33.0,1,-29.09
 04/12/2018 13:15:00,32.76,33.0,1,-29.61
 04/12/2018 13:30:00,32.79,33.0,1,-29.19
 04/12/2018 13:45:00,32.78,33.0,1,-29.22
 04/12/2018 14:00:00,32.86,33.0,1,-29.24
 04/12/2018 14:15:00,32.84,33.0,1,-30.05
 04/12/2018 14:30:00,32.82,33.0,1,-30.7
 04/12/2018 14:45:00,32.86,33.0,1,-30.66
 04/12/2018 15:00:00,32.86,33.0,1,-30.75
 04/12/2018 15:15:00,32.78,33.0,1,-30.98
 04/12/2018 15:30:00,32.77,33.0,1,-31.25
 04/12/2018 15:45:00,32.66,33.0,1,-31.89
 04/12/2018 16:00:00,32.82,33.0,1,-33.36
 04/12/2018 16:15:00,33.07,33.0,1,-34.33
 04/12/2018 16:30:00,33.22,33.0,1,-30.23
 04/12/2018 16:45:00,33.31,33.0,1,-30.37
 04/12/2018 17:00:00,33.31,33.0,1,-30.71
 04/12/2018 17:15:00,33.37,33.0,1,-30.64
 04/12/2018 17:30:00,33.37,33.0,1,-31.09
 04/12/2018 17:45:00,33.38,33.0,1,-30.94
 04/12/2018 18:00:00,33.27,33.0,1,-30.5
 04/12/2018 18:15:00,32.89,33.0,1,-30.18
 04/12/2018 18:30:00,32.87,33.0,1,-30.29
 04/12/2018 18:45:00,32.67,33.0,1,-35.29
 04/12/2018 19:00:00,32.91,33.0,1,-35.44
 04/12/2018 19:15:00,32.9,33.0,1,-35.13
 04/12/2018 19:30:00,33.16,33.0,1,-33.6
 04/12/2018 19:45:00,33.1,33.0,1,-32.67
 04/12/2018 20:00:00,33.04,33.0,1,-32.13
 04/12/2018 20:15:00,32.94,33.0,1,-32.71
 04/12/2018 20:30:00,32.92,33.0,1,-31.87
 04/12/2018 20:45:00,33.04,33.0,1,-31.04
 04/12/2018 21:00:00,33.1,33.0,1,-30.63
 04/12/2018 21:15:00,33.08,33.0,1,-30.27
 04/12/2018 21:30:00,33.26,33.0,1,-29.1
 04/12/2018 21:45:00,33.37,33.0,1,-28.04
 04/12/2018 22:00:00,33.04,33.0,1,-26.43
 04/12/2018 22:15:00,33.02,33.0,1,-25.58
 04/12/2018 22:30:00,33.07,33.0,1,-24.57
 04/12/2018 22:45:00,33.16,33.0,1,-24.26
 04/12/2018 23:00:00,33.06,33.0,1,-23.31
 04/12/2018 23:15:00,33.06,33.0,1,-22.75
 04/12/2018 23:30:00,33.17,33.0,1,-21.9
 04/12/2018 23:45:00,32.83,33.0,1,-21.57
 05/12/2018 00:00:00,32.9,33.0,1,-21.35
 05/12/2018 00:15:00,32.82,33.0,1,-23.07
 05/12/2018 00:30:00,32.82,33.0,1,-23.6
 05/12/2018 00:45:00,32.81,33.0,1,-23.76
 05/12/2018 01:00:00,32.77,33.0,1,-23.7
 05/12/2018 01:15:00,32.82,33.0,1,-23.33
 05/12/2018 01:30:00,32.89,33.0,1,-23.23
 05/12/2018 01:45:00,32.86,33.0,1,-22.81
 05/12/2018 02:00:00,33.11,33.0,1,-22.27
 05/12/2018 02:15:00,33.11,33.0,1,-22.72
 05/12/2018 02:30:00,33.09,33.0,1,-22.51
 05/12/2018 02:45:00,33.14,33.0,1,-22.25
 05/12/2018 03:00:00,33.23,33.0,1,-21.97
 05/12/2018 03:15:00,33.28,33.0,1,-21.64
 05/12/2018 03:30:00,33.4,33.0,1,-21.14
 05/12/2018 03:45:00,33.42,33.0,1,-20.6
 05/12/2018 04:00:00,33.43,33.0,1,-20.36
 05/12/2018 04:15:00,33.44,33.0,1,-20.31
 05/12/2018 04:30:00,33.42,33.0,1,-20.27
 05/12/2018 04:45:00,33.38,33.0,1,-20.27
 05/12/2018 05:00:00,33.4,33.0,1,-20.29
 05/12/2018 05:15:00,33.14,33.0,1,-21.02
 05/12/2018 05:30:00,33.1,33.0,1,-21.22
 05/12/2018 05:45:00,32.98,33.0,1,-21.85
 05/12/2018 06:00:00,32.97,33.0,1,-22.81
 05/12/2018 06:15:00,32.94,33.0,1,-23.88
 05/12/2018 06:30:00,33.01,33.0,1,-25.18
 05/12/2018 06:45:00,33.06,33.0,1,-26.55
 05/12/2018 07:00:00,33.01,33.0,1,-27.96
 05/12/2018 07:15:00,32.8,33.0,1,-28.89
 05/12/2018 07:30:00,32.78,33.0,1,-30.17
 05/12/2018 07:45:00,33.04,33.0,1,-30.69
 05/12/2018 08:00:00,32.96,33.0,1,-30.78
 05/12/2018 08:15:00,32.88,33.0,1,-31.27
 05/12/2018 08:30:00,32.94,33.0,1,-30.89
 05/12/2018 08:45:00,33.05,33.0,1,-30.9
 05/12/2018 09:00:00,33.0,33.0,1,-30.74
 05/12/2018 09:15:00,32.98,33.0,1,-30.78
 05/12/2018 09:30:00,32.95,33.0,1,-30.45
 05/12/2018 09:45:00,32.98,33.0,1,-30.3
 05/12/2018 10:00:00,33.03,33.0,1,-30.17
 05/12/2018 10:15:00,33.06,33.0,1,-29.57
 05/12/2018 10:30:00,33.1,33.0,1,-28.49
 05/12/2018 10:45:00,33.03,33.0,1,-29.35
 05/12/2018 11:00:00,33.03,33.0,1,-29.68
 05/12/2018 11:15:00,33.01,33.0,1,-29.01
 05/12/2018 11:30:00,33.11,33.0,1,-29.1
 05/12/2018 11:45:00,33.09,33.0,1,-29.09
 05/12/2018 12:00:00,33.06,33.0,1,-29.88
 05/12/2018 12:15:00,33.02,33.0,1,-30.73
 05/12/2018 12:30:00,33.05,33.0,1,-30.44
 05/12/2018 12:45:00,33.02,33.0,1,-30.48
 05/12/2018 13:00:00,33.08,33.0,1,-30.36
 05/12/2018 13:15:00,33.0,33.0,1,-30.78
 05/12/2018 13:30:00,33.06,33.0,1,-30.94
 05/12/2018 13:45:00,33.1,33.0,1,-30.84
 05/12/2018 14:00:00,33.07,33.0,1,-31.15
 05/12/2018 14:15:00,33.07,33.0,1,-30.98
 05/12/2018 14:30:00,33.04,33.0,1,-31.06
 05/12/2018 14:45:00,33.12,33.0,1,-30.77
 05/12/2018 15:00:00,33.13,33.0,1,-30.5
 05/12/2018 15:15:00,33.17,33.0,1,-30.23
 05/12/2018 15:30:00,33.19,33.0,1,-29.84
 05/12/2018 15:45:00,33.14,33.0,1,-30.17
 05/12/2018 16:00:00,33.04,33.0,1,-30.78
 05/12/2018 16:15:00,33.04,33.0,1,-31.63
 05/12/2018 16:30:00,32.86,33.0,1,-33.16
 05/12/2018 16:45:00,32.69,33.0,1,-34.32
 05/12/2018 17:00:00,32.72,33.0,1,-35.13
 05/12/2018 17:15:00,32.82,33.0,1,-35.76
 05/12/2018 17:30:00,32.89,33.0,1,-35.91
 05/12/2018 17:45:00,32.94,33.0,1,-35.59
 05/12/2018 18:00:00,33.02,33.0,1,-35.45
 05/12/2018 18:15:00,33.03,33.0,1,-35.36
 05/12/2018 18:30:00,33.09,33.0,1,-35.25
 05/12/2018 18:45:00,33.15,33.0,1,-34.77
 05/12/2018 19:00:00,33.22,33.0,1,-34.34
 05/12/2018 19:15:00,33.32,33.0,1,-34.04
 05/12/2018 19:30:00,33.43,33.0,1,-33.37
 05/12/2018 19:45:00,33.44,33.0,1,-33.0
 05/12/2018 20:00:00,33.47,33.0,1,-32.49
 05/12/2018 20:15:00,33.41,33.0,1,-32.13
 05/12/2018 20:30:00,33.44,33.0,1,-31.31
 05/12/2018 20:45:00,33.44,33.0,1,-30.61
 05/12/2018 21:00:00,33.38,33.0,1,-30.1
 05/12/2018 21:15:00,33.05,33.0,1,-29.22
 05/12/2018 21:30:00,33.04,33.0,1,-28.13
 05/12/2018 21:45:00,33.16,33.0,1,-27.4
 05/12/2018 22:00:00,33.27,33.0,1,-26.72
 05/12/2018 22:15:00,33.37,33.0,1,-25.49
 05/12/2018 22:30:00,33.06,33.0,1,-24.01
 05/12/2018 22:45:00,33.03,33.0,1,-23.44
 05/12/2018 23:00:00,33.19,33.0,1,-22.86
 05/12/2018 23:15:00,33.1,33.0,1,-22.09
 05/12/2018 23:30:00,33.1,33.0,1,-21.1
 05/12/2018 23:45:00,33.15,33.0,1,-20.62
 06/12/2018 00:00:00,33.17,33.0,1,-20.44
 06/12/2018 00:15:00,33.06,33.0,1,-22.25
 06/12/2018 00:30:00,33.09,33.0,1,-22.55
 06/12/2018 00:45:00,33.0,33.0,1,-22.5
 06/12/2018 01:00:00,32.95,33.0,1,-22.24
 06/12/2018 01:15:00,32.94,33.0,1,-21.61
 06/12/2018 01:30:00,33.05,33.0,1,-21.37
 06/12/2018 01:45:00,33.02,33.0,1,-21.31
 06/12/2018 02:00:00,33.11,33.0,1,-21.07
 06/12/2018 02:15:00,33.14,33.0,1,-21.18
 06/12/2018 02:30:00,33.21,33.0,1,-21.13
 06/12/2018 02:45:00,33.2,33.0,1,-20.64
 06/12/2018 03:00:00,33.14,33.0,1,-20.44
 06/12/2018 03:15:00,32.69,33.0,1,-20.12
 06/12/2018 03:30:00,32.83,33.0,1,-19.47
 06/12/2018 03:45:00,32.87,33.0,1,-19.39
 06/12/2018 04:00:00,32.98,33.0,1,-19.27
 06/12/2018 04:15:00,33.03,33.0,1,-18.69
 06/12/2018 04:30:00,33.09,33.0,1,-18.75
 06/12/2018 04:45:00,33.09,33.0,1,-18.99
 06/12/2018 05:00:00,33.01,33.0,1,-19.05
 06/12/2018 05:15:00,32.85,33.0,1,-19.59
 06/12/2018 05:30:00,32.68,33.0,1,-19.89
 06/12/2018 05:45:00,32.69,33.0,1,-20.37
 06/12/2018 06:00:00,33.04,33.0,1,-21.03
 06/12/2018 06:15:00,32.99,33.0,1,-22.43
 06/12/2018 06:30:00,32.95,33.0,1,-23.58
 06/12/2018 06:45:00,32.76,33.0,1,-25.29
 06/12/2018 07:00:00,32.99,33.0,1,-26.98
 06/12/2018 07:15:00,33.4,33.0,1,-28.24
 06/12/2018 07:30:00,32.94,33.0,1,-28.53
 06/12/2018 07:45:00,32.73,33.0,1,-29.49
 06/12/2018 08:00:00,32.75,33.0,1,-30.41
 06/12/2018 08:15:00,32.96,33.0,1,-30.83
 06/12/2018 08:30:00,32.89,33.0,1,-30.71
 06/12/2018 08:45:00,32.89,33.0,1,-30.46
 06/12/2018 09:00:00,32.89,33.0,1,-30.24
 06/12/2018 09:15:00,32.9,33.0,1,-30.07
 06/12/2018 09:30:00,33.1,33.0,1,-29.44
 06/12/2018 09:45:00,33.18,33.0,1,-28.86
 06/12/2018 10:00:00,33.16,33.0,1,-28.65
 06/12/2018 10:15:00,33.12,33.0,1,-28.66
 06/12/2018 10:30:00,33.12,33.0,1,-27.79
 06/12/2018 10:45:00,33.1,33.0,1,-27.24
 06/12/2018 11:00:00,33.06,33.0,1,-28.15
 06/12/2018 11:15:00,33.06,33.0,1,-27.55
 06/12/2018 11:30:00,33.09,33.0,1,-28.04
 06/12/2018 11:45:00,33.07,33.0,1,-27.8
 06/12/2018 12:00:00,33.11,33.0,1,-27.85
 06/12/2018 12:15:00,33.16,33.0,1,-28.14
 06/12/2018 12:30:00,33.12,33.0,1,-28.59
 06/12/2018 12:45:00,33.1,33.0,1,-28.58
 06/12/2018 13:00:00,33.1,33.0,1,-28.58
 06/12/2018 13:15:00,33.14,33.0,1,-28.9
 06/12/2018 13:30:00,33.23,33.0,1,-28.69
 06/12/2018 13:45:00,33.25,33.0,1,-28.88
 06/12/2018 14:00:00,33.27,33.0,1,-28.85
 06/12/2018 14:15:00,33.24,33.0,1,-28.69
 06/12/2018 14:30:00,33.23,33.0,1,-28.32
 06/12/2018 14:45:00,33.26,33.0,1,-28.15
 06/12/2018 15:00:00,33.3,33.0,1,-28.37
 06/12/2018 15:15:00,33.33,33.0,1,-28.71
 06/12/2018 15:30:00,33.31,33.0,1,-29.36
 06/12/2018 15:45:00,33.25,33.0,1,-29.79
 06/12/2018 16:00:00,33.01,33.0,1,-31.07
 06/12/2018 16:15:00,32.96,33.0,1,-31.69
 06/12/2018 16:30:00,32.96,33.0,1,-32.62
 06/12/2018 16:45:00,33.07,33.0,1,-33.72
 06/12/2018 17:00:00,32.99,33.0,1,-34.23
 06/12/2018 17:15:00,33.04,33.0,1,-34.88
 06/12/2018 17:30:00,33.06,33.0,1,-35.12
 06/12/2018 17:45:00,33.08,33.0,1,-34.95
 06/12/2018 18:00:00,33.09,33.0,1,-34.73
 06/12/2018 18:15:00,33.02,33.0,1,-34.65
 06/12/2018 18:30:00,33.07,33.0,1,-34.29
 06/12/2018 18:45:00,33.14,33.0,1,-33.92
 06/12/2018 19:00:00,33.24,33.0,1,-33.3
 06/12/2018 19:15:00,33.22,33.0,1,-33.18
 06/12/2018 19:30:00,33.43,33.0,1,-32.66
 06/12/2018 19:45:00,33.04,33.0,1,-32.7
 06/12/2018 20:00:00,33.0,33.0,1,-31.89
 06/12/2018 20:15:00,33.06,33.0,1,-31.45
 06/12/2018 20:30:00,33.16,33.0,1,-30.67
 06/12/2018 20:45:00,33.17,33.0,1,-29.98
 06/12/2018 21:00:00,33.11,33.0,1,-29.22
 06/12/2018 21:15:00,33.06,33.0,1,-28.51
 06/12/2018 21:30:00,33.18,33.0,1,-27.42
 06/12/2018 21:45:00,33.25,33.0,1,-26.22
 06/12/2018 22:00:00,33.04,33.0,1,-25.29
 06/12/2018 22:15:00,33.02,33.0,1,-23.94
 06/12/2018 22:30:00,32.92,33.0,1,-22.92
 06/12/2018 22:45:00,32.97,33.0,1,-22.19
 06/12/2018 23:00:00,33.05,33.0,1,-21.29
 06/12/2018 23:15:00,33.11,33.0,1,-21.16
 06/12/2018 23:30:00,33.28,33.0,1,-20.24
 06/12/2018 23:45:00,33.31,33.0,1,-19.79
 07/12/2018 00:00:00,32.94,33.0,1,-19.41
 07/12/2018 00:15:00,32.64,33.0,1,-21.23
 07/12/2018 00:30:00,32.66,33.0,1,-21.83
 07/12/2018 00:45:00,33.23,33.0,1,-22.19
 07/12/2018 01:00:00,33.26,33.0,1,-22.14
 07/12/2018 01:15:00,33.06,33.0,1,-21.64
 07/12/2018 01:30:00,32.78,33.0,1,-20.8
 07/12/2018 01:45:00,32.96,33.0,1,-20.33
 07/12/2018 02:00:00,33.08,33.0,1,-20.0
 07/12/2018 02:15:00,33.16,33.0,1,-20.19
 07/12/2018 02:30:00,32.98,33.0,1,-19.49
 07/12/2018 02:45:00,33.03,33.0,1,-19.06
 07/12/2018 03:00:00,33.12,33.0,1,-18.63
 07/12/2018 03:15:00,33.13,33.0,1,-18.29
 07/12/2018 03:30:00,33.26,33.0,1,-17.91
 07/12/2018 03:45:00,33.32,33.0,1,-17.81
 07/12/2018 04:00:00,33.34,33.0,1,-17.76
 07/12/2018 04:15:00,33.18,33.0,1,-17.6
 07/12/2018 04:30:00,33.1,33.0,1,-17.46
 07/12/2018 04:45:00,32.94,33.0,1,-17.47
 07/12/2018 05:00:00,32.81,33.0,1,-18.16
 07/12/2018 05:15:00,32.8,33.0,1,-18.97
 07/12/2018 05:30:00,33.03,33.0,1,-19.09
 07/12/2018 05:45:00,33.2,33.0,1,-19.75
 07/12/2018 06:00:00,33.32,33.0,1,-20.68
 07/12/2018 06:15:00,33.05,33.0,1,-22.32
 07/12/2018 06:30:00,32.84,33.0,1,-23.79
 07/12/2018 06:45:00,32.67,33.0,1,-24.95
 07/12/2018 07:00:00,32.74,33.0,1,-26.36
 07/12/2018 07:15:00,32.84,33.0,1,-27.91
 07/12/2018 07:30:00,33.22,33.0,1,-29.07
 07/12/2018 07:45:00,33.01,33.0,1,-29.52
 07/12/2018 08:00:00,32.89,33.0,1,-30.3
 07/12/2018 08:15:00,32.74,33.0,1,-30.53
 07/12/2018 08:30:00,32.61,33.0,1,-30.66
 07/12/2018 08:45:00,32.6,33.0,1,-31.01
 07/12/2018 09:00:00,32.87,33.0,1,-31.18
 07/12/2018 09:15:00,33.12,33.0,1,-30.49
 07/12/2018 09:30:00,32.92,33.0,1,-30.2
 07/12/2018 09:45:00,33.0,33.0,1,-29.48
 07/12/2018 10:00:00,32.99,33.0,1,-28.65
 07/12/2018 10:15:00,32.67,33.0,1,-27.45
 07/12/2018 10:30:00,32.93,33.0,1,-24.04
 07/12/2018 10:45:00,33.06,33.0,1,-24.14
 07/12/2018 11:00:00,33.04,33.0,1,-24.94
 07/12/2018 11:15:00,32.94,33.0,1,-26.71
 07/12/2018 11:30:00,33.0,33.0,1,-23.27
 07/12/2018 11:45:00,33.33,33.0,1,-23.73
 07/12/2018 12:00:00,33.34,33.0,1,-24.64
 07/12/2018 12:15:00,33.35,33.0,1,-23.42
 07/12/2018 12:30:00,32.83,33.0,1,-27.57
 07/12/2018 12:45:00,33.19,33.0,1,-26.57
 07/12/2018 13:00:00,33.12,33.0,1,-22.09
 07/12/2018 13:15:00,32.95,33.0,1,-24.29
 07/12/2018 13:30:00,32.67,33.0,1,-24.68
 07/12/2018 13:45:00,32.98,33.0,1,-25.53
 07/12/2018 14:00:00,33.32,33.0,1,-22.96
 07/12/2018 14:15:00,33.39,33.0,1,-23.13
 07/12/2018 14:30:00,33.36,33.0,1,-25.51
 07/12/2018 14:45:00,33.35,33.0,1,-26.5
 07/12/2018 15:00:00,33.41,33.0,1,-26.69
 07/12/2018 15:15:00,33.16,33.0,1,-26.17
 07/12/2018 15:30:00,33.11,33.0,1,-27.79
 07/12/2018 15:45:00,32.97,33.0,1,-29.58
 07/12/2018 16:00:00,32.93,33.0,1,-30.5
 07/12/2018 16:15:00,32.93,33.0,1,-31.32
 07/12/2018 16:30:00,32.93,33.0,1,-32.13
 07/12/2018 16:45:00,32.93,33.0,1,-32.99
 07/12/2018 17:00:00,32.95,33.0,1,-33.54
 07/12/2018 17:15:00,32.93,33.0,1,-34.39
 07/12/2018 17:30:00,32.91,33.0,1,-34.33
 07/12/2018 17:45:00,32.96,33.0,1,-33.98
 07/12/2018 18:00:00,33.04,33.0,1,-33.67
 07/12/2018 18:15:00,33.07,33.0,1,-33.35
 07/12/2018 18:30:00,33.19,33.0,1,-32.86
 07/12/2018 18:45:00,33.15,33.0,1,-32.11
 07/12/2018 19:00:00,33.2,33.0,1,-31.63
 07/12/2018 19:15:00,33.3,33.0,1,-31.28
 07/12/2018 19:30:00,33.31,33.0,1,-31.21
 07/12/2018 19:45:00,33.3,33.0,1,-30.62
 07/12/2018 20:00:00,33.42,33.0,1,-29.98
 07/12/2018 20:15:00,33.47,33.0,1,-29.36
 07/12/2018 20:30:00,33.1,33.0,1,-28.92
 07/12/2018 20:45:00,32.97,33.0,1,-28.79
 07/12/2018 21:00:00,33.11,33.0,1,-28.21
 07/12/2018 21:15:00,33.17,33.0,1,-27.34
 07/12/2018 21:30:00,33.16,33.0,1,-25.88
 07/12/2018 21:45:00,33.31,33.0,1,-25.11
 07/12/2018 22:00:00,33.42,33.0,1,-24.36
 07/12/2018 22:15:00,33.47,33.0,1,-23.61
 07/12/2018 22:30:00,33.41,33.0,1,-22.58
 07/12/2018 22:45:00,32.89,33.0,1,-21.82
 07/12/2018 23:00:00,33.08,33.0,1,-21.48
 07/12/2018 23:15:00,33.33,33.0,1,-20.36
 07/12/2018 23:30:00,33.4,33.0,1,-19.92
 07/12/2018 23:45:00,33.23,33.0,1,-19.82
 08/12/2018 00:00:00,32.83,33.0,1,-19.38
 08/12/2018 00:15:00,32.96,33.0,1,-21.17
 08/12/2018 00:30:00,33.11,33.0,1,-21.6
 08/12/2018 00:45:00,33.1,33.0,1,-21.89
 08/12/2018 01:00:00,33.03,33.0,1,-21.84
 08/12/2018 01:15:00,33.08,33.0,1,-21.14
 08/12/2018 01:30:00,33.32,33.0,1,-20.71
 08/12/2018 01:45:00,33.35,33.0,1,-20.3
 08/12/2018 02:00:00,33.13,33.0,1,-19.41
 08/12/2018 02:15:00,33.12,33.0,1,-19.32
 08/12/2018 02:30:00,33.2,33.0,1,-19.27
 08/12/2018 02:45:00,33.26,33.0,1,-18.95
 08/12/2018 03:00:00,33.27,33.0,1,-18.58
 08/12/2018 03:15:00,33.33,33.0,1,-18.26
 08/12/2018 03:30:00,33.38,33.0,1,-17.88
 08/12/2018 03:45:00,33.48,33.0,1,-17.78
 08/12/2018 04:00:00,33.01,33.0,1,-17.12
 08/12/2018 04:15:00,32.76,33.0,1,-16.8
 08/12/2018 04:30:00,32.82,33.0,1,-16.39
 08/12/2018 04:45:00,32.93,33.0,1,-16.26
 08/12/2018 05:00:00,32.75,33.0,1,-16.15
 08/12/2018 05:15:00,32.68,33.0,1,-16.7
 08/12/2018 05:30:00,32.67,33.0,1,-16.58
 08/12/2018 05:45:00,32.77,33.0,1,-16.89
 08/12/2018 06:00:00,33.07,33.0,1,-17.21
 08/12/2018 06:15:00,33.04,33.0,1,-18.07
 08/12/2018 06:30:00,32.96,33.0,1,-18.54
 08/12/2018 06:45:00,32.98,33.0,1,-19.07
 08/12/2018 07:00:00,32.88,33.0,1,-19.66
 08/12/2018 07:15:00,32.87,33.0,1,-20.49
 08/12/2018 07:30:00,32.85,33.0,1,-20.92
 08/12/2018 07:45:00,32.9,33.0,1,-21.83
 08/12/2018 08:00:00,32.71,33.0,1,-22.3
 08/12/2018 08:15:00,32.77,33.0,1,-23.23
 08/12/2018 08:30:00,32.94,33.0,1,-23.67
 08/12/2018 08:45:00,32.85,33.0,1,-23.92
 08/12/2018 09:00:00,32.72,33.0,1,-24.94
 08/12/2018 09:15:00,33.01,33.0,1,-25.21
 08/12/2018 09:30:00,33.16,33.0,1,-25.31
 08/12/2018 09:45:00,33.19,33.0,1,-26.01
 08/12/2018 10:00:00,33.12,33.0,1,-26.05
 08/12/2018 10:15:00,33.11,33.0,1,-25.97
 08/12/2018 10:30:00,33.14,33.0,1,-25.67
 08/12/2018 10:45:00,33.19,33.0,1,-25.45
 08/12/2018 11:00:00,33.19,33.0,1,-25.01
 08/12/2018 11:15:00,33.21,33.0,1,-24.63
 08/12/2018 11:30:00,33.23,33.0,1,-24.15
 08/12/2018 11:45:00,33.23,33.0,1,-24.12
 08/12/2018 12:00:00,33.28,33.0,1,-23.83
 08/12/2018 12:15:00,33.21,33.0,1,-23.68
 08/12/2018 12:30:00,33.21,33.0,1,-23.91
 08/12/2018 12:45:00,33.3,33.0,1,-23.66
 08/12/2018 13:00:00,33.2,33.0,1,-23.63
 08/12/2018 13:15:00,33.41,33.0,1,-23.72
 08/12/2018 13:30:00,33.5,33.0,1,-23.54
 08/12/2018 13:45:00,33.2,33.0,1,-22.82
 08/12/2018 14:00:00,33.19,33.0,1,-22.12
 08/12/2018 14:15:00,33.17,33.0,1,-22.8
 08/12/2018 14:30:00,33.23,33.0,1,-22.51
 08/12/2018 14:45:00,33.26,33.0,1,-22.2
 08/12/2018 15:00:00,33.26,33.0,1,-23.22
 08/12/2018 15:15:00,33.29,33.0,1,-23.66
 08/12/2018 15:30:00,33.37,33.0,1,-22.93
 08/12/2018 15:45:00,33.26,33.0,1,-23.19
 08/12/2018 16:00:00,33.14,33.0,1,-23.97
 08/12/2018 16:15:00,32.85,33.0,1,-24.77
 08/12/2018 16:30:00,33.05,33.0,1,-26.04
 08/12/2018 16:45:00,33.2,33.0,1,-26.99
 08/12/2018 17:00:00,33.16,33.0,1,-27.69
 08/12/2018 17:15:00,33.04,33.0,1,-28.45
 08/12/2018 17:30:00,33.01,33.0,1,-28.52
 08/12/2018 17:45:00,33.02,33.0,1,-28.68
 08/12/2018 18:00:00,33.01,33.0,1,-28.45
 08/12/2018 18:15:00,32.99,33.0,1,-28.05
 08/12/2018 18:30:00,33.05,33.0,1,-27.71
 08/12/2018 18:45:00,33.09,33.0,1,-27.23
 08/12/2018 19:00:00,33.22,33.0,1,-26.65
 08/12/2018 19:15:00,33.32,33.0,1,-26.02
 08/12/2018 19:30:00,33.42,33.0,1,-25.58
 08/12/2018 19:45:00,33.5,33.0,1,-25.14
 08/12/2018 20:00:00,33.47,33.0,1,-24.5
 08/12/2018 20:15:00,33.48,33.0,1,-24.21
 08/12/2018 20:30:00,33.22,33.0,1,-23.58
 08/12/2018 20:45:00,33.18,33.0,1,-23.05
 08/12/2018 21:00:00,33.1,33.0,1,-22.53
 08/12/2018 21:15:00,33.14,33.0,1,-21.94
 08/12/2018 21:30:00,33.24,33.0,1,-21.39
 08/12/2018 21:45:00,33.06,33.0,1,-20.84
 08/12/2018 22:00:00,33.17,33.0,1,-20.41
 08/12/2018 22:15:00,33.27,33.0,1,-19.87
 08/12/2018 22:30:00,33.35,33.0,1,-19.32
 08/12/2018 22:45:00,33.35,33.0,1,-18.68
 08/12/2018 23:00:00,33.51,33.0,1,-18.07
 08/12/2018 23:15:00,33.31,33.0,1,-17.74
 08/12/2018 23:30:00,33.0,33.0,1,-17.16
 08/12/2018 23:45:00,33.02,33.0,1,-16.98
 09/12/2018 00:00:00,33.1,33.0,1,-16.91
 09/12/2018 00:15:00,33.13,33.0,1,-18.4
 09/12/2018 00:30:00,33.08,33.0,1,-18.9
 09/12/2018 00:45:00,32.98,33.0,1,-19.03
 09/12/2018 01:00:00,33.02,33.0,1,-18.99
 09/12/2018 01:15:00,33.15,33.0,1,-18.47
 09/12/2018 01:30:00,32.8,33.0,1,-18.04
 09/12/2018 01:45:00,32.85,33.0,1,-17.66
 09/12/2018 02:00:00,32.83,33.0,1,-17.41
 09/12/2018 02:15:00,32.75,33.0,1,-17.58
 09/12/2018 02:30:00,32.83,33.0,1,-17.5
 09/12/2018 02:45:00,32.88,33.0,1,-17.28
 09/12/2018 03:00:00,33.08,33.0,1,-16.84
 09/12/2018 03:15:00,33.02,33.0,1,-16.56
 09/12/2018 03:30:00,32.97,33.0,1,-16.18
 09/12/2018 03:45:00,33.01,33.0,1,-15.82
 09/12/2018 04:00:00,33.17,33.0,1,-15.63
 09/12/2018 04:15:00,33.02,33.0,1,-15.17
 09/12/2018 04:30:00,33.08,33.0,1,-15.06
 09/12/2018 04:45:00,33.11,33.0,1,-14.87
 09/12/2018 05:00:00,33.17,33.0,1,-14.87
 09/12/2018 05:15:00,32.92,33.0,1,-14.97
 09/12/2018 05:30:00,33.0,33.0,1,-15.01
 09/12/2018 05:45:00,32.91,33.0,1,-15.17
 09/12/2018 06:00:00,32.93,33.0,1,-15.3
 09/12/2018 06:15:00,32.9,33.0,1,-15.88
 09/12/2018 06:30:00,32.79,33.0,1,-16.22
 09/12/2018 06:45:00,32.75,33.0,1,-16.61
 09/12/2018 07:00:00,33.15,33.0,1,-17.19
 09/12/2018 07:15:00,33.14,33.0,1,-17.31
 09/12/2018 07:30:00,33.23,33.0,1,-17.81
 09/12/2018 07:45:00,33.24,33.0,1,-18.36
 09/12/2018 08:00:00,33.12,33.0,1,-18.87
 09/12/2018 08:15:00,32.98,33.0,1,-19.53
 09/12/2018 08:30:00,32.8,33.0,1,-20.22
 09/12/2018 08:45:00,32.91,33.0,1,-20.74
 09/12/2018 09:00:00,32.97,33.0,1,-21.13
 09/12/2018 09:15:00,33.04,33.0,1,-21.44
 09/12/2018 09:30:00,32.97,33.0,1,-21.43
 09/12/2018 09:45:00,32.95,33.0,1,-21.31
 09/12/2018 10:00:00,32.82,33.0,1,-21.54
 09/12/2018 10:15:00,32.78,33.0,1,-21.48
 09/12/2018 10:30:00,32.79,33.0,1,-21.46
 09/12/2018 10:45:00,32.78,33.0,1,-20.69
 09/12/2018 11:00:00,33.14,33.0,1,-22.03
 09/12/2018 11:15:00,33.2,33.0,1,-22.51
 09/12/2018 11:30:00,33.23,33.0,1,-23.02
 09/12/2018 11:45:00,33.18,33.0,1,-22.97
 09/12/2018 12:00:00,33.24,33.0,1,-22.21
 09/12/2018 12:15:00,33.22,33.0,1,-22.46
 09/12/2018 12:30:00,33.37,33.0,1,-22.6
 09/12/2018 12:45:00,33.44,33.0,1,-20.02
 09/12/2018 13:00:00,33.35,33.0,1,-16.31
 09/12/2018 13:15:00,32.99,33.0,1,-17.36
 09/12/2018 13:30:00,32.92,33.0,1,-18.62
 09/12/2018 13:45:00,32.87,33.0,1,-20.38
 09/12/2018 14:00:00,32.86,33.0,1,-22.1
 09/12/2018 14:15:00,32.76,33.0,1,-22.44
 09/12/2018 14:30:00,32.78,33.0,1,-22.74
 09/12/2018 14:45:00,32.78,33.0,1,-21.71
 09/12/2018 15:00:00,32.8,33.0,1,-21.84
 09/12/2018 15:15:00,32.79,33.0,1,-22.85
 09/12/2018 15:30:00,32.72,33.0,1,-23.87
 09/12/2018 15:45:00,32.72,33.0,1,-24.49
 09/12/2018 16:00:00,32.76,33.0,1,-25.49
 09/12/2018 16:15:00,33.06,33.0,1,-26.54
 09/12/2018 16:30:00,32.92,33.0,1,-27.69
 09/12/2018 16:45:00,32.75,33.0,1,-29.15
 09/12/2018 17:00:00,32.68,33.0,1,-29.78
 09/12/2018 17:15:00,32.68,33.0,1,-30.15
 09/12/2018 17:30:00,33.01,33.0,1,-30.61
 09/12/2018 17:45:00,33.31,33.0,1,-30.71
 09/12/2018 18:00:00,33.37,33.0,1,-30.25
 09/12/2018 18:15:00,33.32,33.0,1,-29.87
 09/12/2018 18:30:00,33.17,33.0,1,-29.44
 09/12/2018 18:45:00,33.06,33.0,1,-29.22
 09/12/2018 19:00:00,33.15,33.0,1,-28.79
 09/12/2018 19:15:00,33.15,33.0,1,-28.1
 09/12/2018 19:30:00,33.24,33.0,1,-27.77
 09/12/2018 19:45:00,33.24,33.0,1,-27.16
 09/12/2018 20:00:00,33.35,33.0,1,-26.76
 09/12/2018 20:15:00,33.34,33.0,1,-26.6
 09/12/2018 20:30:00,33.35,33.0,1,-26.04
 09/12/2018 20:45:00,33.4,33.0,1,-25.48
 09/12/2018 21:00:00,33.5,33.0,1,-24.76
 09/12/2018 21:15:00,33.16,33.0,1,-24.14
 09/12/2018 21:30:00,33.21,33.0,1,-23.46
 09/12/2018 21:45:00,33.22,33.0,1,-22.93
 09/12/2018 22:00:00,33.21,33.0,1,-22.43
 09/12/2018 22:15:00,33.32,33.0,1,-21.72
 09/12/2018 22:30:00,33.42,33.0,1,-20.93
 09/12/2018 22:45:00,33.43,33.0,1,-20.51
 09/12/2018 23:00:00,33.41,33.0,1,-19.65
 09/12/2018 23:15:00,33.39,33.0,1,-18.88
 09/12/2018 23:30:00,33.09,33.0,1,-18.4
 09/12/2018 23:45:00,33.22,33.0,1,-17.55
 10/12/2018 00:00:00,33.11,33.0,1,-17.52
 10/12/2018 00:00:00,33.11,33.0,1,-17.52
 10/12/2018 00:15:00,33.03,33.0,1,-19.25
 10/12/2018 00:30:00,32.94,33.0,1,-19.65
 10/12/2018 00:45:00,32.94,33.0,1,-19.9
 10/12/2018 01:00:00,32.87,33.0,1,-20.08
 10/12/2018 01:15:00,32.94,33.0,1,-19.63
 10/12/2018 01:30:00,32.99,33.0,1,-19.27
 10/12/2018 01:45:00,33.04,33.0,1,-19.1
 10/12/2018 02:00:00,33.13,33.0,1,-18.93
 10/12/2018 02:15:00,33.13,33.0,1,-19.07
 10/12/2018 02:30:00,33.17,33.0,1,-19.19
 10/12/2018 02:45:00,33.17,33.0,1,-18.98
 10/12/2018 03:00:00,33.21,33.0,1,-18.58
 10/12/2018 03:15:00,33.24,33.0,1,-18.36
 10/12/2018 03:30:00,33.32,33.0,1,-17.86
 10/12/2018 03:45:00,33.36,33.0,1,-17.72
 10/12/2018 04:00:00,33.42,33.0,1,-17.58
 10/12/2018 04:15:00,33.32,33.0,1,-17.54
 10/12/2018 04:30:00,33.31,33.0,1,-17.3
 10/12/2018 04:45:00,33.31,33.0,1,-17.43
 10/12/2018 05:00:00,33.29,33.0,1,-17.81
 10/12/2018 05:15:00,33.16,33.0,1,-18.69
 10/12/2018 05:30:00,33.01,33.0,1,-19.6
 10/12/2018 05:45:00,32.94,33.0,1,-20.0
 10/12/2018 06:00:00,32.75,33.0,1,-21.02
 10/12/2018 06:15:00,32.94,33.0,1,-23.4
 10/12/2018 06:30:00,32.94,33.0,1,-24.84
 10/12/2018 06:45:00,32.78,33.0,1,-26.21
 10/12/2018 07:00:00,32.91,33.0,1,-28.12
 10/12/2018 07:15:00,33.05,33.0,1,-29.19
 10/12/2018 07:30:00,33.23,33.0,1,-29.96
 10/12/2018 07:45:00,33.06,33.0,1,-30.88
 10/12/2018 08:00:00,32.99,33.0,1,-31.22
 10/12/2018 08:15:00,33.01,33.0,1,-31.77
 10/12/2018 08:30:00,33.07,33.0,1,-31.34
 10/12/2018 08:45:00,33.06,33.0,1,-30.94
 10/12/2018 09:00:00,33.08,33.0,1,-30.16
 10/12/2018 09:15:00,33.03,33.0,1,-29.43
 10/12/2018 09:30:00,33.12,33.0,1,-28.5
 10/12/2018 09:45:00,33.3,33.0,1,-27.78
 10/12/2018 10:00:00,33.44,33.0,1,-25.84
 10/12/2018 10:15:00,33.23,33.0,1,-25.9
 10/12/2018 10:30:00,32.87,33.0,1,-28.28
 10/12/2018 10:45:00,32.88,33.0,1,-28.21
 10/12/2018 11:00:00,32.91,33.0,1,-26.38
 10/12/2018 11:15:00,32.92,33.0,1,-27.68
 10/12/2018 11:30:00,32.89,33.0,1,-27.81
 10/12/2018 11:45:00,32.77,33.0,1,-28.8
 10/12/2018 12:00:00,33.15,33.0,1,-26.94
 10/12/2018 12:15:00,32.82,33.0,1,-28.68
 10/12/2018 12:30:00,32.69,33.0,1,-29.54
 10/12/2018 12:45:00,32.79,33.0,1,-30.57
 10/12/2018 13:00:00,32.88,33.0,1,-30.19
 10/12/2018 13:15:00,32.91,33.0,1,-30.21
 10/12/2018 13:30:00,32.98,33.0,1,-29.78
 10/12/2018 13:45:00,33.01,33.0,1,-28.67
 10/12/2018 14:00:00,33.03,33.0,1,-29.27
 10/12/2018 14:15:00,33.0,33.0,1,-29.53
 10/12/2018 14:30:00,33.03,33.0,1,-29.42
 10/12/2018 14:45:00,33.08,33.0,1,-29.56
 10/12/2018 15:00:00,33.06,33.0,1,-29.69
 10/12/2018 15:15:00,33.01,33.0,1,-30.1
 10/12/2018 15:30:00,32.98,33.0,1,-30.41
 10/12/2018 15:45:00,32.89,33.0,1,-30.87
 10/12/2018 16:00:00,32.91,33.0,1,-31.78
 10/12/2018 16:15:00,32.94,33.0,1,-32.77
 10/12/2018 16:30:00,32.94,33.0,1,-34.37
 10/12/2018 16:45:00,33.05,33.0,1,-31.01
 10/12/2018 17:00:00,33.03,33.0,1,-31.0
 10/12/2018 17:15:00,33.05,33.0,1,-31.22
 10/12/2018 17:30:00,33.03,33.0,1,-31.49
 10/12/2018 17:45:00,33.06,33.0,1,-31.46
 10/12/2018 18:00:00,33.13,33.0,1,-31.29
 10/12/2018 18:15:00,33.05,33.0,1,-31.3
 10/12/2018 18:30:00,33.04,33.0,1,-31.08
 10/12/2018 18:45:00,32.89,33.0,1,-30.53
 10/12/2018 19:00:00,32.84,33.0,1,-33.71
 10/12/2018 19:15:00,32.87,33.0,1,-34.78
 10/12/2018 19:30:00,32.99,33.0,1,-34.46
 10/12/2018 19:45:00,33.06,33.0,1,-34.07
 10/12/2018 20:00:00,33.16,33.0,1,-33.4
 10/12/2018 20:15:00,32.99,33.0,1,-32.79
 10/12/2018 20:30:00,33.14,33.0,1,-31.82
 10/12/2018 20:45:00,33.17,33.0,1,-31.3
 10/12/2018 21:00:00,33.29,33.0,1,-31.0
 10/12/2018 21:15:00,33.24,33.0,1,-30.18
 10/12/2018 21:30:00,32.98,33.0,1,-29.15
 10/12/2018 21:45:00,33.1,33.0,1,-28.24
 10/12/2018 22:00:00,33.16,33.0,1,-27.14
 10/12/2018 22:15:00,33.16,33.0,1,-25.94
 10/12/2018 22:30:00,33.28,33.0,1,-24.92
 10/12/2018 22:45:00,33.38,33.0,1,-23.94
 10/12/2018 23:00:00,33.41,33.0,1,-22.97
 10/12/2018 23:15:00,33.17,33.0,1,-22.16
 10/12/2018 23:30:00,32.96,33.0,1,-21.56
 10/12/2018 23:45:00,32.87,33.0,1,-21.04
