DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 22/12/2018 22:45:00,33.49,33.0,1,-20.26
 22/12/2018 23:00:00,33.26,33.0,1,-19.21
 22/12/2018 23:15:00,33.1,33.0,1,-18.86
 22/12/2018 23:30:00,33.03,33.0,1,-18.18
 22/12/2018 23:45:00,32.95,33.0,1,-17.66
 23/12/2018 00:00:00,33.05,33.0,1,-17.59
 23/12/2018 00:15:00,33.12,33.0,1,-19.46
 23/12/2018 00:30:00,33.2,33.0,1,-19.79
 23/12/2018 00:45:00,33.19,33.0,1,-19.69
 23/12/2018 01:00:00,33.2,33.0,1,-19.59
 23/12/2018 01:15:00,33.3,33.0,1,-19.11
 23/12/2018 01:30:00,33.3,33.0,1,-18.89
 23/12/2018 01:45:00,33.4,33.0,1,-18.43
 23/12/2018 02:00:00,33.43,33.0,1,-18.06
 23/12/2018 02:15:00,33.43,33.0,1,-18.25
 23/12/2018 02:30:00,33.52,33.0,1,-17.89
 23/12/2018 02:45:00,33.43,33.0,1,-17.68
 23/12/2018 03:00:00,33.08,33.0,1,-17.18
 23/12/2018 03:15:00,33.04,33.0,1,-16.87
 23/12/2018 03:30:00,33.08,33.0,1,-16.51
 23/12/2018 03:45:00,33.09,33.0,1,-16.14
 23/12/2018 04:00:00,33.12,33.0,1,-15.72
 23/12/2018 04:15:00,33.12,33.0,1,-15.44
 23/12/2018 04:30:00,33.26,33.0,1,-15.47
 23/12/2018 04:45:00,33.13,33.0,1,-15.47
 23/12/2018 05:00:00,33.14,33.0,1,-15.47
 23/12/2018 05:15:00,33.16,33.0,1,-15.47
 23/12/2018 05:30:00,33.25,33.0,1,-15.53
 23/12/2018 05:45:00,33.21,33.0,1,-15.66
 23/12/2018 06:00:00,32.7,33.0,1,-15.8
 23/12/2018 06:15:00,32.66,33.0,1,-16.29
 23/12/2018 06:30:00,33.05,33.0,1,-17.24
 23/12/2018 06:45:00,32.99,33.0,1,-17.75
 23/12/2018 07:00:00,32.91,33.0,1,-18.23
 23/12/2018 07:15:00,32.75,33.0,1,-18.77
 23/12/2018 07:30:00,32.65,33.0,1,-19.17
 23/12/2018 07:45:00,32.63,33.0,1,-19.86
 23/12/2018 08:00:00,32.69,33.0,1,-20.64
 23/12/2018 08:15:00,33.0,33.0,1,-21.5
 23/12/2018 08:30:00,33.02,33.0,1,-22.16
 23/12/2018 08:45:00,33.44,33.0,1,-23.0
 23/12/2018 09:00:00,33.32,33.0,1,-23.65
 23/12/2018 09:15:00,33.24,33.0,1,-24.41
 23/12/2018 09:30:00,33.12,33.0,1,-24.55
 23/12/2018 09:45:00,33.08,33.0,1,-24.85
 23/12/2018 10:00:00,33.07,33.0,1,-24.73
 23/12/2018 10:15:00,33.05,33.0,1,-24.52
 23/12/2018 10:30:00,33.03,33.0,1,-23.36
 23/12/2018 10:45:00,33.03,33.0,1,-23.77
 23/12/2018 11:00:00,32.99,33.0,1,-24.17
 23/12/2018 11:15:00,32.98,33.0,1,-24.27
 23/12/2018 11:30:00,32.97,33.0,1,-24.69
 23/12/2018 11:45:00,32.99,33.0,1,-24.73
 23/12/2018 12:00:00,32.99,33.0,1,-24.43
 23/12/2018 12:15:00,32.99,33.0,1,-24.8
 23/12/2018 12:30:00,32.97,33.0,1,-25.0
 23/12/2018 12:45:00,32.98,33.0,1,-24.65
 23/12/2018 13:00:00,32.97,33.0,1,-24.78
 23/12/2018 13:15:00,33.02,33.0,1,-24.32
 23/12/2018 13:30:00,33.07,33.0,1,-24.31
 23/12/2018 13:45:00,33.1,33.0,1,-23.84
 23/12/2018 14:00:00,33.11,33.0,1,-23.74
 23/12/2018 14:15:00,33.13,33.0,1,-23.59
 23/12/2018 14:30:00,33.16,33.0,1,-23.56
 23/12/2018 14:45:00,33.16,33.0,1,-23.6
 23/12/2018 15:00:00,33.13,33.0,1,-23.54
 23/12/2018 15:15:00,33.13,33.0,1,-24.06
 23/12/2018 15:30:00,33.11,33.0,1,-24.53
 23/12/2018 15:45:00,33.04,33.0,1,-25.44
 23/12/2018 16:00:00,32.93,33.0,1,-26.39
 23/12/2018 16:15:00,32.88,33.0,1,-26.92
 23/12/2018 16:30:00,32.74,33.0,1,-27.84
 23/12/2018 16:45:00,32.73,33.0,1,-28.65
 23/12/2018 17:00:00,32.66,33.0,1,-29.35
 23/12/2018 17:15:00,32.65,33.0,1,-29.94
 23/12/2018 17:30:00,32.67,33.0,1,-29.76
 23/12/2018 17:45:00,32.66,33.0,1,-29.81
 23/12/2018 18:00:00,32.65,33.0,1,-29.59
 23/12/2018 18:15:00,32.67,33.0,1,-29.36
 23/12/2018 18:30:00,32.75,33.0,1,-28.95
 23/12/2018 18:45:00,32.84,33.0,1,-28.21
 23/12/2018 19:00:00,32.88,33.0,1,-27.75
 23/12/2018 19:15:00,32.91,33.0,1,-27.53
 23/12/2018 19:30:00,32.97,33.0,1,-27.53
 23/12/2018 19:45:00,33.02,33.0,1,-26.9
 23/12/2018 20:00:00,32.98,33.0,1,-26.33
 23/12/2018 20:15:00,32.99,33.0,1,-25.87
 23/12/2018 20:30:00,33.06,33.0,1,-25.52
 23/12/2018 20:45:00,33.09,33.0,1,-25.08
 23/12/2018 21:00:00,33.07,33.0,1,-24.49
 23/12/2018 21:15:00,33.06,33.0,1,-24.33
 23/12/2018 21:30:00,33.15,33.0,1,-23.81
 23/12/2018 21:45:00,33.19,33.0,1,-23.07
 23/12/2018 22:00:00,33.29,33.0,1,-22.53
 23/12/2018 22:15:00,33.36,33.0,1,-21.72
 23/12/2018 22:30:00,33.43,33.0,1,-21.11
 23/12/2018 22:45:00,33.47,33.0,1,-20.23
 23/12/2018 23:00:00,33.16,33.0,1,-19.13
 23/12/2018 23:15:00,33.19,33.0,1,-18.69
 23/12/2018 23:30:00,33.35,33.0,1,-18.38
 23/12/2018 23:45:00,33.39,33.0,1,-17.75
 24/12/2018 00:00:00,33.45,33.0,1,-17.69
 24/12/2018 00:00:00,33.45,33.0,1,-17.69
 24/12/2018 00:15:00,33.33,33.0,1,-19.24
 24/12/2018 00:30:00,33.32,33.0,1,-19.29
 24/12/2018 00:45:00,33.32,33.0,1,-19.29
 24/12/2018 01:00:00,33.32,33.0,1,-19.29
 24/12/2018 01:15:00,33.32,33.0,1,-19.29
 24/12/2018 01:30:00,33.32,33.0,1,-19.29
 24/12/2018 01:45:00,33.32,33.0,1,-19.29
 24/12/2018 02:00:00,33.32,33.0,1,-19.29
 24/12/2018 02:15:00,33.32,33.0,1,-19.29
 24/12/2018 02:30:00,33.32,33.0,1,-19.29
 24/12/2018 02:45:00,33.32,33.0,1,-19.29
 24/12/2018 03:00:00,33.32,33.0,1,-19.29
 24/12/2018 03:15:00,33.32,33.0,1,-19.29
 24/12/2018 03:30:00,33.32,33.0,1,-19.29
 24/12/2018 03:45:00,33.32,33.0,1,-19.29
 24/12/2018 04:00:00,33.32,33.0,1,-19.29
 24/12/2018 04:15:00,33.32,33.0,1,-19.29
 24/12/2018 04:30:00,33.32,33.0,1,-19.29
 24/12/2018 04:45:00,33.32,33.0,1,-19.29
 24/12/2018 05:00:00,33.32,33.0,1,-19.29
 24/12/2018 05:15:00,33.32,33.0,1,-19.29
 24/12/2018 05:30:00,33.32,33.0,1,-19.29
 24/12/2018 05:45:00,33.32,33.0,1,-19.29
 24/12/2018 06:00:00,33.32,33.0,1,-19.29
 24/12/2018 06:15:00,33.32,33.0,1,-19.29
 24/12/2018 06:30:00,33.32,33.0,1,-19.29
 24/12/2018 06:45:00,33.32,33.0,1,-19.29
 24/12/2018 07:00:00,33.32,33.0,1,-19.29
 24/12/2018 07:15:00,33.32,33.0,1,-19.29
 24/12/2018 07:30:00,33.32,33.0,1,-19.29
 24/12/2018 07:45:00,33.32,33.0,1,-19.29
 24/12/2018 08:00:00,33.32,33.0,1,-19.29
 24/12/2018 08:15:00,33.32,33.0,1,-19.29
 24/12/2018 08:30:00,33.32,33.0,1,-19.29
 24/12/2018 08:45:00,33.32,33.0,1,-19.29
 24/12/2018 09:00:00,33.32,33.0,1,-19.29
 24/12/2018 09:15:00,33.32,33.0,1,-19.29
 24/12/2018 09:30:00,33.32,33.0,1,-19.29
 24/12/2018 09:45:00,33.32,33.0,1,-19.29
 24/12/2018 10:00:00,33.32,33.0,1,-19.29
 24/12/2018 10:15:00,33.32,33.0,1,-19.29
 24/12/2018 10:30:00,33.32,33.0,1,-19.29
 24/12/2018 10:45:00,33.32,33.0,1,-19.29
 24/12/2018 11:00:00,33.32,33.0,1,-19.29
 24/12/2018 11:15:00,33.32,33.0,1,-19.29
 24/12/2018 11:30:00,33.32,33.0,1,-19.29
 24/12/2018 11:45:00,33.32,33.0,1,-19.29
 24/12/2018 12:00:00,33.32,33.0,1,-19.29
 24/12/2018 12:15:00,33.32,33.0,1,-19.29
 24/12/2018 12:30:00,33.32,33.0,1,-19.29
 24/12/2018 12:45:00,33.32,33.0,1,-19.29
 24/12/2018 13:00:00,33.32,33.0,1,-19.29
 24/12/2018 13:15:00,33.32,33.0,1,-19.29
 24/12/2018 13:30:00,33.32,33.0,1,-19.29
 24/12/2018 13:45:00,33.32,33.0,1,-19.29
 24/12/2018 14:00:00,33.32,33.0,1,-19.29
 24/12/2018 14:15:00,33.32,33.0,1,-19.29
 24/12/2018 14:30:00,33.32,33.0,1,-19.29
 24/12/2018 14:45:00,33.32,33.0,1,-19.29
 24/12/2018 15:00:00,33.32,33.0,1,-19.29
 24/12/2018 15:15:00,33.32,33.0,1,-19.29
 24/12/2018 15:30:00,33.32,33.0,1,-19.29
 24/12/2018 15:45:00,33.32,33.0,1,-19.29
 24/12/2018 16:00:00,33.32,33.0,1,-19.29
 24/12/2018 16:15:00,33.32,33.0,1,-19.29
 24/12/2018 16:30:00,33.32,33.0,1,-19.29
 24/12/2018 16:45:00,33.32,33.0,1,-19.29
 24/12/2018 17:00:00,33.32,33.0,1,-19.29
 24/12/2018 17:15:00,33.32,33.0,1,-19.29
 24/12/2018 17:30:00,33.32,33.0,1,-19.29
 24/12/2018 17:45:00,33.32,33.0,1,-19.29
 24/12/2018 18:00:00,33.32,33.0,1,-19.29
 24/12/2018 18:15:00,33.32,33.0,1,-19.29
 24/12/2018 18:30:00,33.32,33.0,1,-19.29
 24/12/2018 18:45:00,33.32,33.0,1,-19.29
 24/12/2018 19:00:00,33.32,33.0,1,-19.29
 24/12/2018 19:15:00,33.32,33.0,1,-19.29
 24/12/2018 19:30:00,33.32,33.0,1,-19.29
 24/12/2018 19:45:00,33.32,33.0,1,-19.29
 24/12/2018 20:00:00,33.32,33.0,1,-19.29
 24/12/2018 20:15:00,33.32,33.0,1,-19.29
 24/12/2018 20:30:00,33.32,33.0,1,-19.29
 24/12/2018 20:45:00,33.32,33.0,1,-19.29
 24/12/2018 21:00:00,33.32,33.0,1,-19.29
 24/12/2018 21:15:00,33.32,33.0,1,-19.29
 24/12/2018 21:30:00,33.32,33.0,1,-19.29
 24/12/2018 21:45:00,33.32,33.0,1,-19.29
 24/12/2018 22:00:00,33.32,33.0,1,-19.29
 24/12/2018 22:15:00,33.32,33.0,1,-19.29
 24/12/2018 22:30:00,33.32,33.0,1,-19.29
 24/12/2018 22:45:00,33.32,33.0,1,-19.29
 24/12/2018 23:00:00,33.32,33.0,1,-19.29
 24/12/2018 23:15:00,33.32,33.0,1,-19.29
 24/12/2018 23:30:00,33.32,33.0,1,-19.29
 24/12/2018 23:45:00,33.32,33.0,1,-19.29
 25/12/2018 00:00:00,33.32,33.0,1,-19.29
 25/12/2018 00:15:00,33.32,33.0,1,-19.29
 25/12/2018 00:30:00,33.32,33.0,1,-19.29
 25/12/2018 00:45:00,33.32,33.0,1,-19.29
 25/12/2018 01:00:00,33.32,33.0,1,-19.29
 25/12/2018 01:15:00,33.32,33.0,1,-19.29
 25/12/2018 01:30:00,33.32,33.0,1,-19.29
 25/12/2018 01:45:00,33.32,33.0,1,-19.29
 25/12/2018 02:00:00,33.32,33.0,1,-19.29
 25/12/2018 02:15:00,33.32,33.0,1,-19.29
 25/12/2018 02:30:00,33.32,33.0,1,-19.29
 25/12/2018 02:45:00,33.32,33.0,1,-19.29
 25/12/2018 03:00:00,33.32,33.0,1,-19.29
 25/12/2018 03:15:00,33.32,33.0,1,-19.29
 25/12/2018 03:30:00,33.32,33.0,1,-19.29
 25/12/2018 03:45:00,33.32,33.0,1,-19.29
 25/12/2018 04:00:00,33.32,33.0,1,-19.29
 25/12/2018 04:15:00,33.32,33.0,1,-19.29
 25/12/2018 04:30:00,33.32,33.0,1,-19.29
 25/12/2018 04:45:00,33.32,33.0,1,-19.29
 25/12/2018 05:00:00,33.32,33.0,1,-19.29
 25/12/2018 05:15:00,33.32,33.0,1,-19.29
 25/12/2018 05:30:00,33.32,33.0,1,-19.29
 25/12/2018 05:45:00,33.32,33.0,1,-19.29
 25/12/2018 06:00:00,33.32,33.0,1,-19.29
 25/12/2018 06:15:00,33.32,33.0,1,-19.29
 25/12/2018 06:30:00,33.32,33.0,1,-19.29
 25/12/2018 06:45:00,33.32,33.0,1,-19.29
 25/12/2018 07:00:00,33.32,33.0,1,-19.29
 25/12/2018 07:15:00,33.32,33.0,1,-19.29
 25/12/2018 07:30:00,33.32,33.0,1,-19.29
 25/12/2018 07:45:00,33.32,33.0,1,-19.29
 25/12/2018 08:00:00,33.32,33.0,1,-19.29
 25/12/2018 08:15:00,33.32,33.0,1,-19.29
 25/12/2018 08:30:00,33.32,33.0,1,-19.29
 25/12/2018 08:45:00,33.32,33.0,1,-19.29
 25/12/2018 09:00:00,33.32,33.0,1,-19.29
 25/12/2018 09:15:00,33.32,33.0,1,-19.29
 25/12/2018 09:30:00,33.32,33.0,1,-19.29
 25/12/2018 09:45:00,33.32,33.0,1,-19.29
 25/12/2018 10:00:00,33.32,33.0,1,-19.29
 25/12/2018 10:15:00,33.32,33.0,1,-19.29
 25/12/2018 10:30:00,33.32,33.0,1,-19.29
 25/12/2018 10:45:00,33.32,33.0,1,-19.29
 25/12/2018 11:00:00,33.32,33.0,1,-19.29
 25/12/2018 11:15:00,33.32,33.0,1,-19.29
 25/12/2018 11:30:00,33.32,33.0,1,-19.29
 25/12/2018 11:45:00,33.32,33.0,1,-19.29
 25/12/2018 12:00:00,33.32,33.0,1,-19.29
 25/12/2018 12:15:00,33.32,33.0,1,-19.29
 25/12/2018 12:30:00,33.32,33.0,1,-19.29
 25/12/2018 12:45:00,33.32,33.0,1,-19.29
 25/12/2018 13:00:00,33.32,33.0,1,-19.29
 25/12/2018 13:15:00,33.32,33.0,1,-19.29
 25/12/2018 13:30:00,33.32,33.0,1,-19.29
 25/12/2018 13:45:00,33.32,33.0,1,-19.29
 25/12/2018 14:00:00,33.32,33.0,1,-19.29
 25/12/2018 14:15:00,33.32,33.0,1,-19.29
 25/12/2018 14:30:00,33.32,33.0,1,-19.29
 25/12/2018 14:45:00,33.32,33.0,1,-19.29
 25/12/2018 15:00:00,33.32,33.0,1,-19.29
 25/12/2018 15:15:00,33.32,33.0,1,-19.29
 25/12/2018 15:30:00,33.32,33.0,1,-19.29
 25/12/2018 15:45:00,33.32,33.0,1,-19.29
 25/12/2018 16:00:00,33.32,33.0,1,-19.29
 25/12/2018 16:15:00,33.32,33.0,1,-19.29
 25/12/2018 16:30:00,33.32,33.0,1,-19.29
 25/12/2018 16:45:00,33.32,33.0,1,-19.29
 25/12/2018 17:00:00,33.32,33.0,1,-19.29
 25/12/2018 17:15:00,33.32,33.0,1,-19.29
 25/12/2018 17:30:00,33.32,33.0,1,-19.29
 25/12/2018 17:45:00,33.32,33.0,1,-19.29
 25/12/2018 18:00:00,33.32,33.0,1,-19.29
 25/12/2018 18:15:00,33.32,33.0,1,-19.29
 25/12/2018 18:30:00,33.32,33.0,1,-19.29
 25/12/2018 18:45:00,33.32,33.0,1,-19.29
 25/12/2018 19:00:00,33.32,33.0,1,-19.29
 25/12/2018 19:15:00,33.32,33.0,1,-19.29
 25/12/2018 19:30:00,33.32,33.0,1,-19.29
 25/12/2018 19:45:00,33.32,33.0,1,-19.29
 25/12/2018 20:00:00,33.32,33.0,1,-19.29
 25/12/2018 20:15:00,33.32,33.0,1,-19.29
 25/12/2018 20:30:00,33.32,33.0,1,-19.29
 25/12/2018 20:45:00,33.32,33.0,1,-19.29
 25/12/2018 21:00:00,33.32,33.0,1,-19.29
 25/12/2018 21:15:00,33.32,33.0,1,-19.29
 25/12/2018 21:30:00,33.32,33.0,1,-19.29
 25/12/2018 21:45:00,33.32,33.0,1,-19.29
 25/12/2018 22:00:00,33.32,33.0,1,-19.29
 25/12/2018 22:15:00,33.32,33.0,1,-19.29
 25/12/2018 22:30:00,33.32,33.0,1,-19.29
 25/12/2018 22:45:00,33.32,33.0,1,-19.29
 25/12/2018 23:00:00,33.32,33.0,1,-19.29
 25/12/2018 23:15:00,33.32,33.0,1,-19.29
 25/12/2018 23:30:00,33.32,33.0,1,-19.29
 25/12/2018 23:45:00,33.32,33.0,1,-19.29
 26/12/2018 00:00:00,33.32,33.0,1,-19.29
 26/12/2018 00:15:00,33.32,33.0,1,-19.29
 26/12/2018 00:30:00,33.32,33.0,1,-19.29
 26/12/2018 00:45:00,33.32,33.0,1,-19.29
 26/12/2018 01:00:00,33.32,33.0,1,-19.29
 26/12/2018 01:15:00,33.32,33.0,1,-19.29
 26/12/2018 01:30:00,33.32,33.0,1,-19.29
 26/12/2018 01:45:00,33.32,33.0,1,-19.29
 26/12/2018 02:00:00,33.32,33.0,1,-19.29
 26/12/2018 02:15:00,33.32,33.0,1,-19.29
 26/12/2018 02:30:00,33.32,33.0,1,-19.29
 26/12/2018 02:45:00,33.32,33.0,1,-19.29
 26/12/2018 03:00:00,33.32,33.0,1,-19.29
 26/12/2018 03:15:00,33.32,33.0,1,-19.29
 26/12/2018 03:30:00,33.32,33.0,1,-19.29
 26/12/2018 03:45:00,33.32,33.0,1,-19.29
 26/12/2018 04:00:00,33.32,33.0,1,-19.29
 26/12/2018 04:15:00,33.32,33.0,1,-19.29
 26/12/2018 04:30:00,33.32,33.0,1,-19.29
 26/12/2018 04:45:00,33.32,33.0,1,-19.29
 26/12/2018 05:00:00,33.32,33.0,1,-19.29
 26/12/2018 05:15:00,33.32,33.0,1,-19.29
 26/12/2018 05:30:00,33.32,33.0,1,-19.29
 26/12/2018 05:45:00,33.32,33.0,1,-19.29
 26/12/2018 06:00:00,33.32,33.0,1,-19.29
 26/12/2018 06:15:00,33.32,33.0,1,-19.29
 26/12/2018 06:30:00,33.32,33.0,1,-19.29
 26/12/2018 06:45:00,33.32,33.0,1,-19.29
 26/12/2018 07:00:00,33.32,33.0,1,-19.29
 26/12/2018 07:15:00,33.32,33.0,1,-19.29
 26/12/2018 07:30:00,33.32,33.0,1,-19.29
 26/12/2018 07:45:00,33.32,33.0,1,-19.29
 26/12/2018 08:00:00,33.32,33.0,1,-19.29
 26/12/2018 08:15:00,33.32,33.0,1,-19.29
 26/12/2018 08:30:00,33.32,33.0,1,-19.29
 26/12/2018 08:45:00,33.32,33.0,1,-19.29
 26/12/2018 09:00:00,33.32,33.0,1,-19.29
 26/12/2018 09:15:00,33.32,33.0,1,-19.29
 26/12/2018 09:30:00,33.32,33.0,1,-19.29
 26/12/2018 09:45:00,33.32,33.0,1,-19.29
 26/12/2018 10:00:00,33.32,33.0,1,-19.29
 26/12/2018 10:15:00,33.32,33.0,1,-19.29
 26/12/2018 10:30:00,33.32,33.0,1,-19.29
 26/12/2018 10:45:00,33.32,33.0,1,-19.29
 26/12/2018 11:00:00,33.32,33.0,1,-19.29
 26/12/2018 11:15:00,33.32,33.0,1,-19.29
 26/12/2018 11:30:00,33.32,33.0,1,-19.29
 26/12/2018 11:45:00,33.32,33.0,1,-19.29
 26/12/2018 12:00:00,33.32,33.0,1,-19.29
 26/12/2018 12:15:00,33.32,33.0,1,-19.29
 26/12/2018 12:30:00,33.32,33.0,1,-19.29
 26/12/2018 12:45:00,33.32,33.0,1,-19.29
 26/12/2018 13:00:00,33.32,33.0,1,-19.29
 26/12/2018 13:15:00,33.32,33.0,1,-19.29
 26/12/2018 13:30:00,33.32,33.0,1,-19.29
 26/12/2018 13:45:00,33.32,33.0,1,-19.29
 26/12/2018 14:00:00,33.32,33.0,1,-19.29
 26/12/2018 14:15:00,33.32,33.0,1,-19.29
 26/12/2018 14:30:00,33.32,33.0,1,-19.29
 26/12/2018 14:45:00,33.32,33.0,1,-19.29
 26/12/2018 15:00:00,33.32,33.0,1,-19.29
 26/12/2018 15:15:00,33.32,33.0,1,-19.29
 26/12/2018 15:30:00,33.32,33.0,1,-19.29
 26/12/2018 15:45:00,33.32,33.0,1,-19.29
 26/12/2018 16:00:00,33.32,33.0,1,-19.29
 26/12/2018 16:15:00,33.32,33.0,1,-19.29
 26/12/2018 16:30:00,33.32,33.0,1,-19.29
 26/12/2018 16:45:00,33.32,33.0,1,-19.29
 26/12/2018 17:00:00,33.32,33.0,1,-19.29
 26/12/2018 17:15:00,33.32,33.0,1,-19.29
 26/12/2018 17:30:00,33.32,33.0,1,-19.29
 26/12/2018 17:45:00,33.32,33.0,1,-19.29
 26/12/2018 18:00:00,33.32,33.0,1,-19.29
 26/12/2018 18:15:00,33.32,33.0,1,-19.29
 26/12/2018 18:30:00,33.32,33.0,1,-19.29
 26/12/2018 18:45:00,33.32,33.0,1,-19.29
 26/12/2018 19:00:00,33.32,33.0,1,-19.29
 26/12/2018 19:15:00,33.32,33.0,1,-19.29
 26/12/2018 19:30:00,33.32,33.0,1,-19.29
 26/12/2018 19:45:00,33.32,33.0,1,-19.29
 26/12/2018 20:00:00,33.32,33.0,1,-19.29
 26/12/2018 20:15:00,33.32,33.0,1,-19.29
 26/12/2018 20:30:00,33.32,33.0,1,-19.29
 26/12/2018 20:45:00,33.32,33.0,1,-19.29
 26/12/2018 21:00:00,33.32,33.0,1,-19.29
 26/12/2018 21:15:00,33.32,33.0,1,-19.29
 26/12/2018 21:30:00,33.32,33.0,1,-19.29
 26/12/2018 21:45:00,33.32,33.0,1,-19.29
 26/12/2018 22:00:00,33.32,33.0,1,-19.29
 26/12/2018 22:15:00,33.32,33.0,1,-19.29
 26/12/2018 22:30:00,33.32,33.0,1,-19.29
 26/12/2018 22:45:00,33.32,33.0,1,-19.29
 26/12/2018 23:00:00,33.32,33.0,1,-19.29
 26/12/2018 23:15:00,33.32,33.0,1,-19.29
 26/12/2018 23:30:00,33.32,33.0,1,-19.29
 26/12/2018 23:45:00,33.32,33.0,1,-19.29
 27/12/2018 00:00:00,33.32,33.0,1,-19.29
 27/12/2018 00:15:00,33.32,33.0,1,-19.29
 27/12/2018 00:30:00,33.32,33.0,1,-19.29
 27/12/2018 00:45:00,33.32,33.0,1,-19.29
 27/12/2018 01:00:00,33.32,33.0,1,-19.29
 27/12/2018 01:15:00,33.32,33.0,1,-19.29
 27/12/2018 01:30:00,33.32,33.0,1,-19.29
 27/12/2018 01:45:00,33.32,33.0,1,-19.29
 27/12/2018 02:00:00,33.32,33.0,1,-19.29
 27/12/2018 02:15:00,33.32,33.0,1,-19.29
 27/12/2018 02:30:00,33.32,33.0,1,-19.29
 27/12/2018 02:45:00,33.32,33.0,1,-19.29
 27/12/2018 03:00:00,33.32,33.0,1,-19.29
 27/12/2018 03:15:00,33.32,33.0,1,-19.29
 27/12/2018 03:30:00,33.32,33.0,1,-19.29
 27/12/2018 03:45:00,33.32,33.0,1,-19.29
 27/12/2018 04:00:00,33.32,33.0,1,-19.29
 27/12/2018 04:15:00,33.32,33.0,1,-19.29
 27/12/2018 04:30:00,33.32,33.0,1,-19.29
 27/12/2018 04:45:00,33.32,33.0,1,-19.29
 27/12/2018 05:00:00,33.32,33.0,1,-19.29
 27/12/2018 05:15:00,33.32,33.0,1,-19.29
 27/12/2018 05:30:00,33.32,33.0,1,-19.29
 27/12/2018 05:45:00,33.32,33.0,1,-19.29
 27/12/2018 06:00:00,33.32,33.0,1,-19.29
 27/12/2018 06:15:00,33.32,33.0,1,-19.29
 27/12/2018 06:30:00,33.32,33.0,1,-19.29
 27/12/2018 06:45:00,33.32,33.0,1,-19.29
 27/12/2018 07:00:00,33.32,33.0,1,-19.29
 27/12/2018 07:15:00,33.32,33.0,1,-19.29
 27/12/2018 07:30:00,33.32,33.0,1,-19.29
 27/12/2018 07:45:00,33.32,33.0,1,-19.29
 27/12/2018 08:00:00,33.32,33.0,1,-19.29
 27/12/2018 08:15:00,33.32,33.0,1,-19.29
 27/12/2018 08:30:00,33.32,33.0,1,-19.29
 27/12/2018 08:45:00,33.32,33.0,1,-19.29
 27/12/2018 09:00:00,33.32,33.0,1,-19.29
 27/12/2018 09:15:00,33.32,33.0,1,-19.29
 27/12/2018 09:30:00,33.32,33.0,1,-19.29
 27/12/2018 09:45:00,33.32,33.0,1,-19.29
 27/12/2018 10:00:00,33.32,33.0,1,-19.29
 27/12/2018 10:15:00,33.32,33.0,1,-19.29
 27/12/2018 10:30:00,33.32,33.0,1,-19.29
 27/12/2018 10:45:00,33.32,33.0,1,-19.29
 27/12/2018 11:00:00,33.32,33.0,1,-19.29
 27/12/2018 11:15:00,33.32,33.0,1,-19.29
 27/12/2018 11:30:00,33.32,33.0,1,-19.29
 27/12/2018 11:45:00,33.32,33.0,1,-19.29
 27/12/2018 12:00:00,33.32,33.0,1,-19.29
 27/12/2018 12:15:00,33.32,33.0,1,-19.29
 27/12/2018 12:30:00,33.32,33.0,1,-19.29
 27/12/2018 12:45:00,33.32,33.0,1,-19.29
 27/12/2018 13:00:00,33.32,33.0,1,-19.29
 27/12/2018 13:15:00,33.32,33.0,1,-19.29
 27/12/2018 13:30:00,33.32,33.0,1,-19.29
 27/12/2018 13:45:00,33.32,33.0,1,-19.29
 27/12/2018 14:00:00,33.32,33.0,1,-19.29
 27/12/2018 14:15:00,33.32,33.0,1,-19.29
 27/12/2018 14:30:00,33.32,33.0,1,-19.29
 27/12/2018 14:45:00,33.32,33.0,1,-19.29
 27/12/2018 15:00:00,33.32,33.0,1,-19.29
 27/12/2018 15:15:00,33.32,33.0,1,-19.29
 27/12/2018 15:30:00,33.32,33.0,1,-19.29
 27/12/2018 15:45:00,33.32,33.0,1,-19.29
 27/12/2018 16:00:00,33.32,33.0,1,-19.29
 27/12/2018 16:15:00,33.32,33.0,1,-19.29
 27/12/2018 16:30:00,33.32,33.0,1,-19.29
 27/12/2018 16:45:00,33.32,33.0,1,-19.29
 27/12/2018 17:00:00,33.32,33.0,1,-19.29
 27/12/2018 17:15:00,33.32,33.0,1,-19.29
 27/12/2018 17:30:00,33.32,33.0,1,-19.29
 27/12/2018 17:45:00,33.32,33.0,1,-19.29
 27/12/2018 18:00:00,33.32,33.0,1,-19.29
 27/12/2018 18:15:00,33.32,33.0,1,-19.29
 27/12/2018 18:30:00,33.32,33.0,1,-19.29
 27/12/2018 18:45:00,33.32,33.0,1,-19.29
 27/12/2018 19:00:00,33.32,33.0,1,-19.29
 27/12/2018 19:15:00,33.32,33.0,1,-19.29
 27/12/2018 19:30:00,33.32,33.0,1,-19.29
 27/12/2018 19:45:00,33.32,33.0,1,-19.29
 27/12/2018 20:00:00,33.32,33.0,1,-19.29
 27/12/2018 20:15:00,33.32,33.0,1,-19.29
 27/12/2018 20:30:00,33.32,33.0,1,-19.29
 27/12/2018 20:45:00,33.32,33.0,1,-19.29
 27/12/2018 21:00:00,33.32,33.0,1,-19.29
 27/12/2018 21:15:00,33.32,33.0,1,-19.29
 27/12/2018 21:30:00,33.32,33.0,1,-19.29
 27/12/2018 21:45:00,33.32,33.0,1,-19.29
 27/12/2018 22:00:00,33.32,33.0,1,-19.29
 27/12/2018 22:15:00,33.32,33.0,1,-19.29
 27/12/2018 22:30:00,33.32,33.0,1,-19.29
 27/12/2018 22:45:00,33.32,33.0,1,-19.29
 27/12/2018 23:00:00,33.32,33.0,1,-19.29
 27/12/2018 23:15:00,33.32,33.0,1,-19.29
 27/12/2018 23:30:00,33.32,33.0,1,-19.29
 27/12/2018 23:45:00,33.32,33.0,1,-19.29
 28/12/2018 00:00:00,33.32,33.0,1,-19.29
 28/12/2018 00:15:00,33.32,33.0,1,-19.29
 28/12/2018 00:30:00,33.32,33.0,1,-19.29
 28/12/2018 00:45:00,33.32,33.0,1,-19.29
 28/12/2018 01:00:00,33.32,33.0,1,-19.29
 28/12/2018 01:15:00,33.32,33.0,1,-19.29
 28/12/2018 01:30:00,33.32,33.0,1,-19.29
 28/12/2018 01:45:00,33.32,33.0,1,-19.29
 28/12/2018 02:00:00,33.32,33.0,1,-19.29
 28/12/2018 02:15:00,33.32,33.0,1,-19.29
 28/12/2018 02:30:00,33.32,33.0,1,-19.29
 28/12/2018 02:45:00,33.32,33.0,1,-19.29
 28/12/2018 03:00:00,33.32,33.0,1,-19.29
 28/12/2018 03:15:00,33.32,33.0,1,-19.29
 28/12/2018 03:30:00,33.32,33.0,1,-19.29
 28/12/2018 03:45:00,33.32,33.0,1,-19.29
 28/12/2018 04:00:00,33.32,33.0,1,-19.29
 28/12/2018 04:15:00,33.32,33.0,1,-19.29
 28/12/2018 04:30:00,33.32,33.0,1,-19.29
 28/12/2018 04:45:00,33.32,33.0,1,-19.29
 28/12/2018 05:00:00,33.32,33.0,1,-19.29
 28/12/2018 05:15:00,33.32,33.0,1,-19.29
 28/12/2018 05:30:00,33.32,33.0,1,-19.29
 28/12/2018 05:45:00,33.32,33.0,1,-19.29
 28/12/2018 06:00:00,33.32,33.0,1,-19.29
 28/12/2018 06:15:00,33.32,33.0,1,-19.29
 28/12/2018 06:30:00,33.32,33.0,1,-19.29
 28/12/2018 06:45:00,33.32,33.0,1,-19.29
 28/12/2018 07:00:00,33.32,33.0,1,-19.29
 28/12/2018 07:15:00,33.32,33.0,1,-19.29
 28/12/2018 07:30:00,33.32,33.0,1,-19.29
 28/12/2018 07:45:00,33.32,33.0,1,-19.29
 28/12/2018 08:00:00,33.32,33.0,1,-19.29
 28/12/2018 08:15:00,33.32,33.0,1,-19.29
 28/12/2018 08:30:00,33.32,33.0,1,-19.29
 28/12/2018 08:45:00,33.32,33.0,1,-19.29
 28/12/2018 09:00:00,33.32,33.0,1,-19.29
 28/12/2018 09:15:00,33.32,33.0,1,-19.29
 28/12/2018 09:30:00,33.32,33.0,1,-19.29
 28/12/2018 09:45:00,33.32,33.0,1,-19.29
 28/12/2018 10:00:00,33.32,33.0,1,-19.29
 28/12/2018 10:15:00,33.32,33.0,1,-19.29
 28/12/2018 10:30:00,33.32,33.0,1,-19.29
 28/12/2018 10:45:00,33.32,33.0,1,-19.29
 28/12/2018 11:00:00,33.32,33.0,1,-19.29
 28/12/2018 11:15:00,33.32,33.0,1,-19.29
 28/12/2018 11:30:00,33.32,33.0,1,-19.29
 28/12/2018 11:45:00,33.32,33.0,1,-19.29
 28/12/2018 12:00:00,33.32,33.0,1,-19.29
 28/12/2018 12:15:00,33.32,33.0,1,-19.29
 28/12/2018 12:30:00,33.32,33.0,1,-19.29
 28/12/2018 12:45:00,33.32,33.0,1,-19.29
 28/12/2018 13:00:00,33.32,33.0,1,-19.29
 28/12/2018 13:15:00,33.32,33.0,1,-19.29
 28/12/2018 13:30:00,33.32,33.0,1,-19.29
 28/12/2018 13:45:00,33.32,33.0,1,-19.29
 28/12/2018 14:00:00,33.32,33.0,1,-19.29
 28/12/2018 14:15:00,33.32,33.0,1,-19.29
 28/12/2018 14:30:00,33.32,33.0,1,-19.29
 28/12/2018 14:45:00,33.32,33.0,1,-19.29
 28/12/2018 15:00:00,33.32,33.0,1,-19.29
 28/12/2018 15:15:00,33.32,33.0,1,-19.29
 28/12/2018 15:30:00,33.32,33.0,1,-19.29
 28/12/2018 15:45:00,33.32,33.0,1,-19.29
 28/12/2018 16:00:00,33.32,33.0,1,-19.29
 28/12/2018 16:15:00,33.32,33.0,1,-19.29
 28/12/2018 16:30:00,33.32,33.0,1,-19.29
 28/12/2018 16:45:00,33.32,33.0,1,-19.29
 28/12/2018 17:00:00,33.32,33.0,1,-19.29
 28/12/2018 17:15:00,33.32,33.0,1,-19.29
 28/12/2018 17:30:00,33.32,33.0,1,-19.29
 28/12/2018 17:45:00,33.32,33.0,1,-19.29
 28/12/2018 18:00:00,33.32,33.0,1,-19.29
 28/12/2018 18:15:00,33.32,33.0,1,-19.29
 28/12/2018 18:30:00,33.32,33.0,1,-19.29
 28/12/2018 18:45:00,33.32,33.0,1,-19.29
 28/12/2018 19:00:00,33.32,33.0,1,-19.29
 28/12/2018 19:15:00,33.32,33.0,1,-19.29
 28/12/2018 19:30:00,33.32,33.0,1,-19.29
 28/12/2018 19:45:00,33.32,33.0,1,-19.29
 28/12/2018 20:00:00,33.32,33.0,1,-19.29
 28/12/2018 20:15:00,33.32,33.0,1,-19.29
 28/12/2018 20:30:00,33.32,33.0,1,-19.29
 28/12/2018 20:45:00,33.32,33.0,1,-19.29
 28/12/2018 21:00:00,33.32,33.0,1,-19.29
 28/12/2018 21:15:00,33.32,33.0,1,-19.29
 28/12/2018 21:30:00,33.32,33.0,1,-19.29
 28/12/2018 21:45:00,33.32,33.0,1,-19.29
 28/12/2018 22:00:00,33.32,33.0,1,-19.29
 28/12/2018 22:15:00,33.32,33.0,1,-19.29
 28/12/2018 22:30:00,33.32,33.0,1,-19.29
 28/12/2018 22:45:00,33.32,33.0,1,-19.29
 28/12/2018 23:00:00,33.32,33.0,1,-19.29
 28/12/2018 23:15:00,33.32,33.0,1,-19.29
 28/12/2018 23:30:00,33.32,33.0,1,-19.29
 28/12/2018 23:45:00,33.32,33.0,1,-19.29
 29/12/2018 00:00:00,33.32,33.0,1,-19.29
 29/12/2018 00:15:00,33.32,33.0,1,-19.29
 29/12/2018 00:30:00,33.32,33.0,1,-19.29
 29/12/2018 00:45:00,33.32,33.0,1,-19.29
 29/12/2018 01:00:00,33.32,33.0,1,-19.29
 29/12/2018 01:15:00,33.32,33.0,1,-19.29
 29/12/2018 01:30:00,33.32,33.0,1,-19.29
 29/12/2018 01:45:00,33.32,33.0,1,-19.29
 29/12/2018 02:00:00,33.32,33.0,1,-19.29
 29/12/2018 02:15:00,33.32,33.0,1,-19.29
 29/12/2018 02:30:00,33.32,33.0,1,-19.29
 29/12/2018 02:45:00,33.32,33.0,1,-19.29
 29/12/2018 03:00:00,33.32,33.0,1,-19.29
 29/12/2018 03:15:00,33.32,33.0,1,-19.29
 29/12/2018 03:30:00,33.32,33.0,1,-19.29
 29/12/2018 03:45:00,33.32,33.0,1,-19.29
 29/12/2018 04:00:00,33.32,33.0,1,-19.29
 29/12/2018 04:15:00,33.32,33.0,1,-19.29
 29/12/2018 04:30:00,33.32,33.0,1,-19.29
 29/12/2018 04:45:00,33.32,33.0,1,-19.29
 29/12/2018 05:00:00,33.32,33.0,1,-19.29
 29/12/2018 05:15:00,33.32,33.0,1,-19.29
 29/12/2018 05:30:00,33.32,33.0,1,-19.29
 29/12/2018 05:45:00,33.32,33.0,1,-19.29
 29/12/2018 06:00:00,33.32,33.0,1,-19.29
 29/12/2018 06:15:00,33.32,33.0,1,-19.29
 29/12/2018 06:30:00,33.32,33.0,1,-19.29
 29/12/2018 06:45:00,33.32,33.0,1,-19.29
 29/12/2018 07:00:00,33.32,33.0,1,-19.29
 29/12/2018 07:15:00,33.32,33.0,1,-19.29
 29/12/2018 07:30:00,33.32,33.0,1,-19.29
 29/12/2018 07:45:00,33.32,33.0,1,-19.29
 29/12/2018 08:00:00,33.32,33.0,1,-19.29
 29/12/2018 08:15:00,33.32,33.0,1,-19.29
 29/12/2018 08:30:00,33.32,33.0,1,-19.29
 29/12/2018 08:45:00,33.32,33.0,1,-19.29
 29/12/2018 09:00:00,33.32,33.0,1,-19.29
 29/12/2018 09:15:00,33.32,33.0,1,-19.29
 29/12/2018 09:30:00,33.32,33.0,1,-19.29
 29/12/2018 09:45:00,33.32,33.0,1,-19.29
 29/12/2018 10:00:00,33.32,33.0,1,-19.29
 29/12/2018 10:15:00,33.32,33.0,1,-19.29
 29/12/2018 10:30:00,33.32,33.0,1,-19.29
 29/12/2018 10:45:00,33.32,33.0,1,-19.29
 29/12/2018 11:00:00,33.32,4.41,1,-19.29
 29/12/2018 11:15:00,33.32,0.0,1,-19.29
 29/12/2018 11:30:00,33.32,0.0,1,-19.29
 29/12/2018 11:45:00,33.32,0.0,1,-19.29
 29/12/2018 12:00:00,33.32,0.0,1,-19.29
 29/12/2018 12:15:00,33.32,0.0,1,-19.29
 29/12/2018 12:30:00,33.32,0.0,1,-19.29
 29/12/2018 12:45:00,33.32,0.0,1,-19.29
 29/12/2018 13:00:00,33.32,0.0,1,-19.29
 29/12/2018 13:15:00,33.32,0.0,1,-19.29
 29/12/2018 13:30:00,33.32,0.0,1,-19.29
 29/12/2018 13:45:00,33.32,0.0,1,-19.29
 29/12/2018 14:00:00,33.32,0.0,1,-19.29
 29/12/2018 14:15:00,33.32,0.0,1,-19.29
 29/12/2018 14:30:00,33.32,0.0,1,-19.29
 29/12/2018 14:45:00,33.32,0.0,1,-19.29
 29/12/2018 15:00:00,33.32,0.0,1,-19.29
 29/12/2018 15:15:00,33.32,0.0,1,-19.29
 29/12/2018 15:30:00,33.32,0.0,1,-19.29
 29/12/2018 15:45:00,33.32,0.0,1,-19.29
 29/12/2018 16:00:00,33.32,0.0,1,-19.29
 29/12/2018 16:15:00,33.32,0.0,1,-19.29
 29/12/2018 16:30:00,33.32,0.0,1,-19.29
 29/12/2018 16:45:00,33.32,0.0,1,-19.29
 29/12/2018 17:00:00,33.32,0.0,1,-19.29
 29/12/2018 17:15:00,33.32,0.0,1,-19.29
 29/12/2018 17:30:00,33.32,0.0,1,-19.29
 29/12/2018 17:45:00,33.32,0.0,1,-19.29
 29/12/2018 18:00:00,33.32,0.0,1,-19.29
 29/12/2018 18:15:00,33.32,0.0,1,-19.29
 29/12/2018 18:30:00,33.32,0.0,1,-19.29
 29/12/2018 18:45:00,33.32,0.0,1,-19.29
 29/12/2018 19:00:00,33.32,0.0,1,-19.29
 29/12/2018 19:15:00,33.32,0.0,1,-19.29
 29/12/2018 19:30:00,33.32,0.0,1,-19.29
 29/12/2018 19:45:00,33.32,0.0,1,-19.29
 29/12/2018 20:00:00,33.32,0.0,1,-19.29
 29/12/2018 20:15:00,33.32,0.0,1,-19.29
 29/12/2018 20:30:00,33.32,0.0,1,-19.29
 29/12/2018 20:45:00,33.32,0.0,1,-19.29
 29/12/2018 21:00:00,33.32,0.0,1,-19.29
 29/12/2018 21:15:00,33.32,0.0,1,-19.29
 29/12/2018 21:30:00,33.32,0.0,1,-19.29
 29/12/2018 21:45:00,33.32,0.0,1,-19.29
 29/12/2018 22:00:00,33.32,0.0,1,-19.29
 29/12/2018 22:15:00,33.32,0.0,1,-19.29
 29/12/2018 22:30:00,33.32,0.0,1,-19.29
 29/12/2018 22:45:00,33.32,0.0,1,-19.29
 29/12/2018 23:00:00,33.32,0.0,1,-19.29
 29/12/2018 23:15:00,33.32,0.0,1,-19.29
 29/12/2018 23:30:00,33.32,0.0,1,-19.29
 29/12/2018 23:45:00,33.32,0.0,1,-19.29
 30/12/2018 00:00:00,33.32,0.0,1,-19.29
 30/12/2018 00:15:00,33.32,0.0,1,-19.29
 30/12/2018 00:30:00,33.32,0.0,1,-19.29
 30/12/2018 00:45:00,33.32,0.0,1,-19.29
 30/12/2018 01:00:00,33.32,0.0,1,-19.29
 30/12/2018 01:15:00,33.32,0.0,1,-19.29
 30/12/2018 01:30:00,33.32,0.0,1,-19.29
 30/12/2018 01:45:00,33.32,0.0,1,-19.29
 30/12/2018 02:00:00,33.32,0.0,1,-19.29
 30/12/2018 02:15:00,33.32,0.0,1,-19.29
 30/12/2018 02:30:00,33.32,0.0,1,-19.29
 30/12/2018 02:45:00,33.32,0.0,1,-19.29
 30/12/2018 03:00:00,33.32,0.0,1,-19.29
 30/12/2018 03:15:00,33.32,0.0,1,-19.29
 30/12/2018 03:30:00,33.32,0.0,1,-19.29
 30/12/2018 03:45:00,33.32,0.0,1,-19.29
 30/12/2018 04:00:00,33.32,0.0,1,-19.29
 30/12/2018 04:15:00,33.32,0.0,1,-19.29
 30/12/2018 04:30:00,33.32,0.0,1,-19.29
 30/12/2018 04:45:00,33.32,0.0,1,-19.29
 30/12/2018 05:00:00,33.32,0.0,1,-19.29
 30/12/2018 05:15:00,33.32,0.0,1,-19.29
 30/12/2018 05:30:00,33.32,0.0,1,-19.29
 30/12/2018 05:45:00,33.32,0.0,1,-19.29
 30/12/2018 06:00:00,33.32,0.0,1,-19.29
 30/12/2018 06:15:00,33.32,0.0,1,-19.29
 30/12/2018 06:30:00,33.32,0.0,1,-19.29
 30/12/2018 06:45:00,33.32,0.0,1,-19.29
 30/12/2018 07:00:00,33.32,0.0,1,-19.29
 30/12/2018 07:15:00,33.32,0.0,1,-19.29
 30/12/2018 07:30:00,33.32,0.0,1,-19.29
 30/12/2018 07:45:00,33.32,0.0,1,-19.29
 30/12/2018 08:00:00,33.32,0.0,1,-19.29
 30/12/2018 08:15:00,33.32,0.0,1,-19.29
 30/12/2018 08:30:00,33.32,0.0,1,-19.29
 30/12/2018 08:45:00,33.32,0.0,1,-19.29
 30/12/2018 09:00:00,33.32,0.0,1,-19.29
 30/12/2018 09:15:00,33.32,0.0,1,-19.29
 30/12/2018 09:30:00,33.32,0.0,1,-19.29
 30/12/2018 09:45:00,33.32,0.0,1,-19.29
 30/12/2018 10:00:00,33.32,0.0,1,-19.29
 30/12/2018 10:15:00,33.32,0.0,1,-19.29
 30/12/2018 10:30:00,33.32,0.0,1,-19.29
 30/12/2018 10:45:00,33.32,0.0,1,-19.29
 30/12/2018 11:00:00,33.32,0.0,1,-19.29
 30/12/2018 11:15:00,33.32,0.0,1,-19.29
 30/12/2018 11:30:00,33.32,0.0,1,-19.29
 30/12/2018 11:45:00,33.32,0.0,1,-19.29
 30/12/2018 12:00:00,33.32,0.0,1,-19.29
 30/12/2018 12:15:00,33.32,0.0,1,-19.29
 30/12/2018 12:30:00,33.32,0.0,1,-19.29
 30/12/2018 12:45:00,33.32,0.0,1,-19.29
 30/12/2018 13:00:00,33.32,0.0,1,-19.29
 30/12/2018 13:15:00,33.32,0.0,1,-19.29
 30/12/2018 13:30:00,33.32,0.0,1,-19.29
 30/12/2018 13:45:00,33.32,0.0,1,-19.29
 30/12/2018 14:00:00,33.32,0.0,1,-19.29
 30/12/2018 14:15:00,33.32,0.0,1,-19.29
 30/12/2018 14:30:00,33.32,0.0,1,-19.29
 30/12/2018 14:45:00,33.32,0.0,1,-19.29
 30/12/2018 15:00:00,33.32,0.0,1,-19.29
 30/12/2018 15:15:00,33.32,0.0,1,-19.29
 30/12/2018 15:30:00,33.32,0.0,1,-19.29
 30/12/2018 15:45:00,33.32,0.0,1,-19.29
 30/12/2018 16:00:00,33.32,0.0,1,-19.29
 30/12/2018 16:15:00,33.32,0.0,1,-19.29
 30/12/2018 16:30:00,33.32,0.0,1,-19.29
 30/12/2018 16:45:00,33.32,0.0,1,-19.29
 30/12/2018 17:00:00,33.32,0.0,1,-19.29
 30/12/2018 17:15:00,33.32,0.0,1,-19.29
 30/12/2018 17:30:00,33.32,0.0,1,-19.29
 30/12/2018 17:45:00,33.32,0.0,1,-19.29
 30/12/2018 18:00:00,33.32,0.0,1,-19.29
 30/12/2018 18:15:00,33.32,0.0,1,-19.29
 30/12/2018 18:30:00,33.32,0.0,1,-19.29
 30/12/2018 18:45:00,33.32,0.0,1,-19.29
 30/12/2018 19:00:00,33.32,0.0,1,-19.29
 30/12/2018 19:15:00,33.32,0.0,1,-19.29
 30/12/2018 19:30:00,33.32,0.0,1,-19.29
 30/12/2018 19:45:00,33.32,0.0,1,-19.29
 30/12/2018 20:00:00,33.32,0.0,1,-19.29
 30/12/2018 20:15:00,33.32,0.0,1,-19.29
 30/12/2018 20:30:00,33.32,0.0,1,-19.29
 30/12/2018 20:45:00,33.32,0.0,1,-19.29
 30/12/2018 21:00:00,33.32,0.0,1,-19.29
 30/12/2018 21:15:00,33.32,0.0,1,-19.29
 30/12/2018 21:30:00,33.32,0.0,1,-19.29
 30/12/2018 21:45:00,33.32,0.0,1,-19.29
 30/12/2018 22:00:00,33.32,0.0,1,-19.29
 30/12/2018 22:15:00,33.32,0.0,1,-19.29
 30/12/2018 22:30:00,33.32,0.0,1,-19.29
 30/12/2018 22:45:00,33.32,0.0,1,-19.29
 30/12/2018 23:00:00,33.32,0.0,1,-19.29
 30/12/2018 23:15:00,33.32,0.0,1,-19.29
 30/12/2018 23:30:00,33.32,0.0,1,-19.29
 30/12/2018 23:45:00,33.32,0.0,1,-19.29
 31/12/2018 00:00:00,33.32,0.0,1,-19.29
 31/12/2018 00:00:00,33.32,0.0,1,-19.29
 31/12/2018 00:15:00,33.32,0.0,1,-19.29
 31/12/2018 00:30:00,33.32,0.0,1,-19.29
 31/12/2018 00:45:00,33.32,0.0,1,-19.29
 31/12/2018 01:00:00,33.32,0.0,1,-19.29
 31/12/2018 01:15:00,33.32,0.0,1,-19.29
 31/12/2018 01:30:00,33.32,0.0,1,-19.29
 31/12/2018 01:45:00,33.32,0.0,1,-19.29
 31/12/2018 02:00:00,33.32,0.0,1,-19.29
 31/12/2018 02:15:00,33.32,0.0,1,-19.29
 31/12/2018 02:30:00,33.32,0.0,1,-19.29
 31/12/2018 02:45:00,33.32,0.0,1,-19.29
 31/12/2018 03:00:00,33.32,0.0,1,-19.29
 31/12/2018 03:15:00,33.32,0.0,1,-19.29
 31/12/2018 03:30:00,33.32,0.0,1,-19.29
 31/12/2018 03:45:00,33.32,0.0,1,-19.29
 31/12/2018 04:00:00,33.32,0.0,1,-19.29
 31/12/2018 04:15:00,33.32,0.0,1,-19.29
 31/12/2018 04:30:00,33.32,0.0,1,-19.29
 31/12/2018 04:45:00,33.32,0.0,1,-19.29
 31/12/2018 05:00:00,33.32,0.0,1,-19.29
 31/12/2018 05:15:00,33.32,0.0,1,-19.29
 31/12/2018 05:30:00,33.32,0.0,1,-19.29
 31/12/2018 05:45:00,33.32,0.0,1,-19.29
 31/12/2018 06:00:00,33.32,0.0,1,-19.29
 31/12/2018 06:15:00,33.32,0.0,1,-19.29
 31/12/2018 06:30:00,33.32,0.0,1,-19.29
 31/12/2018 06:45:00,33.32,0.0,1,-19.29
 31/12/2018 07:00:00,33.32,0.0,1,-19.29
 31/12/2018 07:15:00,33.32,0.0,1,-19.29
 31/12/2018 07:30:00,33.32,0.0,1,-19.29
 31/12/2018 07:45:00,33.32,0.0,1,-19.29
 31/12/2018 08:00:00,33.32,0.0,1,-19.29
 31/12/2018 08:15:00,33.32,0.0,1,-19.29
 31/12/2018 08:30:00,33.32,0.0,1,-19.29
 31/12/2018 08:45:00,33.32,0.0,1,-19.29
 31/12/2018 09:00:00,33.32,0.0,1,-19.29
 31/12/2018 09:15:00,33.32,0.0,1,-19.29
 31/12/2018 09:30:00,33.32,0.0,1,-19.29
 31/12/2018 09:45:00,33.32,0.0,1,-19.29
 31/12/2018 10:00:00,33.32,0.0,1,-19.29
 31/12/2018 10:15:00,33.32,0.0,1,-19.29
 31/12/2018 10:30:00,33.32,0.0,1,-19.29
 31/12/2018 10:45:00,33.32,0.0,1,-19.29
 31/12/2018 11:00:00,33.32,0.0,1,-19.29
 31/12/2018 11:15:00,33.32,0.0,1,-19.29
 31/12/2018 11:30:00,33.32,0.0,1,-19.29
 31/12/2018 11:45:00,33.32,0.0,1,-19.29
 31/12/2018 12:00:00,33.32,0.0,1,-19.29
 31/12/2018 12:15:00,33.32,0.0,1,-19.29
 31/12/2018 12:30:00,33.32,0.0,1,-19.29
 31/12/2018 12:45:00,33.32,0.0,1,-19.29
 31/12/2018 13:00:00,33.32,0.0,1,-19.29
 31/12/2018 13:15:00,33.32,0.0,1,-19.29
 31/12/2018 13:30:00,33.32,0.0,1,-19.29
 31/12/2018 13:45:00,33.32,0.0,1,-19.29
 31/12/2018 14:00:00,33.32,0.0,1,-19.29
 31/12/2018 14:15:00,33.32,0.0,1,-19.29
 31/12/2018 14:30:00,33.32,0.0,1,-19.29
 31/12/2018 14:45:00,33.32,0.0,1,-19.29
 31/12/2018 15:00:00,33.32,0.0,1,-19.29
 31/12/2018 15:15:00,33.32,0.0,1,-19.29
 31/12/2018 15:30:00,33.32,0.0,1,-19.29
 31/12/2018 15:45:00,33.32,0.0,1,-19.29
 31/12/2018 16:00:00,33.32,0.0,1,-19.29
 31/12/2018 16:15:00,33.32,0.0,1,-19.29
 31/12/2018 16:30:00,33.32,0.0,1,-19.29
 31/12/2018 16:45:00,33.32,0.0,1,-19.29
 31/12/2018 17:00:00,33.32,0.0,1,-19.29
 31/12/2018 17:15:00,33.32,0.0,1,-19.29
 31/12/2018 17:30:00,33.32,0.0,1,-19.29
 31/12/2018 17:45:00,33.32,0.0,1,-19.29
 31/12/2018 18:00:00,33.32,0.0,1,-19.29
 31/12/2018 18:15:00,33.32,0.0,1,-19.29
 31/12/2018 18:30:00,33.32,0.0,1,-19.29
 31/12/2018 18:45:00,33.32,0.0,1,-19.29
 31/12/2018 19:00:00,33.32,0.0,1,-19.29
 31/12/2018 19:15:00,33.32,0.0,1,-19.29
 31/12/2018 19:30:00,33.32,0.0,1,-19.29
 31/12/2018 19:45:00,33.32,0.0,1,-19.29
 31/12/2018 20:00:00,33.32,0.0,1,-19.29
 31/12/2018 20:15:00,33.32,0.0,1,-19.29
 31/12/2018 20:30:00,33.32,0.0,1,-19.29
 31/12/2018 20:45:00,33.32,0.0,1,-19.29
 31/12/2018 21:00:00,33.32,0.0,1,-19.29
 31/12/2018 21:15:00,33.32,0.0,1,-19.29
 31/12/2018 21:30:00,33.32,0.0,1,-19.29
 31/12/2018 21:45:00,33.32,0.0,1,-19.29
 31/12/2018 22:00:00,33.32,0.0,1,-19.29
 31/12/2018 22:15:00,33.32,0.0,1,-19.29
 31/12/2018 22:30:00,33.32,0.0,1,-19.29
 31/12/2018 22:45:00,33.32,0.0,1,-19.29
 31/12/2018 23:00:00,33.32,0.0,1,-19.29
 31/12/2018 23:15:00,33.32,0.0,1,-19.29
 31/12/2018 23:30:00,33.32,0.0,1,-19.29
 31/12/2018 23:45:00,33.32,0.0,1,-19.29
 01/01/2019 00:00:00,33.32,0.0,1,-19.29
 01/01/2019 00:15:00,33.32,0.0,1,-19.29
 01/01/2019 00:30:00,33.32,0.0,1,-19.29
 01/01/2019 00:45:00,33.32,0.0,1,-19.29
 01/01/2019 01:00:00,33.32,0.0,1,-19.29
 01/01/2019 01:15:00,33.32,0.0,1,-19.29
 01/01/2019 01:30:00,33.32,0.0,1,-19.29
 01/01/2019 01:45:00,33.32,0.0,1,-19.29
 01/01/2019 02:00:00,33.32,0.0,1,-19.29
 01/01/2019 02:15:00,33.32,0.0,1,-19.29
 01/01/2019 02:30:00,33.32,0.0,1,-19.29
 01/01/2019 02:45:00,33.32,0.0,1,-19.29
 01/01/2019 03:00:00,33.32,0.0,1,-19.29
 01/01/2019 03:15:00,33.32,0.0,1,-19.29
 01/01/2019 03:30:00,33.32,0.0,1,-19.29
 01/01/2019 03:45:00,33.32,0.0,1,-19.29
 01/01/2019 04:00:00,33.32,0.0,1,-19.29
 01/01/2019 04:15:00,33.32,0.0,1,-19.29
 01/01/2019 04:30:00,33.32,0.0,1,-19.29
 01/01/2019 04:45:00,33.32,0.0,1,-19.29
 01/01/2019 05:00:00,33.32,0.0,1,-19.29
 01/01/2019 05:15:00,33.32,0.0,1,-19.29
 01/01/2019 05:30:00,33.32,0.0,1,-19.29
 01/01/2019 05:45:00,33.32,0.0,1,-19.29
 01/01/2019 06:00:00,33.32,0.0,1,-19.29
 01/01/2019 06:15:00,33.32,0.0,1,-19.29
 01/01/2019 06:30:00,33.32,0.0,1,-19.29
 01/01/2019 06:45:00,33.32,0.0,1,-19.29
 01/01/2019 07:00:00,33.32,0.0,1,-19.29
 01/01/2019 07:15:00,33.32,0.0,1,-19.29
 01/01/2019 07:30:00,33.32,0.0,1,-19.29
 01/01/2019 07:45:00,33.32,0.0,1,-19.29
 01/01/2019 08:00:00,33.32,0.0,1,-19.29
 01/01/2019 08:15:00,33.32,0.0,1,-19.29
 01/01/2019 08:30:00,33.32,0.0,1,-19.29
 01/01/2019 08:45:00,33.32,0.0,1,-19.29
 01/01/2019 09:00:00,33.32,0.0,1,-19.29
 01/01/2019 09:15:00,33.32,0.0,1,-19.29
 01/01/2019 09:30:00,33.32,0.0,1,-19.29
 01/01/2019 09:45:00,33.32,0.0,1,-19.29
 01/01/2019 10:00:00,33.32,0.0,1,-19.29
 01/01/2019 10:15:00,33.32,0.0,1,-19.29
 01/01/2019 10:30:00,33.32,0.0,1,-19.29
 01/01/2019 10:45:00,33.32,0.0,1,-19.29
 01/01/2019 11:00:00,33.32,0.0,1,-19.29
 01/01/2019 11:15:00,33.32,0.0,1,-19.29
 01/01/2019 11:30:00,33.32,0.0,1,-19.29
 01/01/2019 11:45:00,33.32,0.0,1,-19.29
 01/01/2019 12:00:00,33.32,0.0,1,-19.29
 01/01/2019 12:15:00,33.32,0.0,1,-19.29
 01/01/2019 12:30:00,33.32,0.0,1,-19.29
 01/01/2019 12:45:00,33.32,0.0,1,-19.29
 01/01/2019 13:00:00,33.32,0.0,1,-19.29
 01/01/2019 13:15:00,33.32,0.0,1,-19.29
 01/01/2019 13:30:00,33.32,0.0,1,-19.29
 01/01/2019 13:45:00,33.32,0.0,1,-19.29
 01/01/2019 14:00:00,33.32,0.0,1,-19.29
 01/01/2019 14:15:00,33.32,0.0,1,-19.29
 01/01/2019 14:30:00,33.32,0.0,1,-19.29
 01/01/2019 14:45:00,33.32,0.0,1,-19.29
 01/01/2019 15:00:00,33.32,0.0,1,-19.29
 01/01/2019 15:15:00,33.32,0.0,1,-19.29
 01/01/2019 15:30:00,33.32,0.0,1,-19.29
 01/01/2019 15:45:00,33.32,0.0,1,-19.29
 01/01/2019 16:00:00,33.32,0.0,1,-19.29
 01/01/2019 16:15:00,33.32,0.0,1,-19.29
 01/01/2019 16:30:00,33.32,0.0,1,-19.29
 01/01/2019 16:45:00,33.32,0.0,1,-19.29
 01/01/2019 17:00:00,33.32,0.0,1,-19.29
 01/01/2019 17:15:00,33.32,0.0,1,-19.29
 01/01/2019 17:30:00,33.32,0.0,1,-19.29
 01/01/2019 17:45:00,33.32,0.0,1,-19.29
 01/01/2019 18:00:00,33.32,0.0,1,-19.29
 01/01/2019 18:15:00,33.32,0.0,1,-19.29
 01/01/2019 18:30:00,33.32,0.0,1,-19.29
 01/01/2019 18:45:00,33.32,0.0,1,-19.29
 01/01/2019 19:00:00,33.32,0.0,1,-19.29
 01/01/2019 19:15:00,33.32,0.0,1,-19.29
 01/01/2019 19:30:00,33.32,0.0,1,-19.29
 01/01/2019 19:45:00,33.32,0.0,1,-19.29
 01/01/2019 20:00:00,33.32,0.0,1,-19.29
 01/01/2019 20:15:00,33.32,0.0,1,-19.29
 01/01/2019 20:30:00,33.32,0.0,1,-19.29
 01/01/2019 20:45:00,33.32,0.0,1,-19.29
 01/01/2019 21:00:00,33.32,0.0,1,-19.29
 01/01/2019 21:15:00,33.32,0.0,1,-19.29
 01/01/2019 21:30:00,33.32,0.0,1,-19.29
 01/01/2019 21:45:00,33.32,0.0,1,-19.29
 01/01/2019 22:00:00,33.32,0.0,1,-19.29
 01/01/2019 22:15:00,33.32,0.0,1,-19.29
 01/01/2019 22:30:00,33.32,0.0,1,-19.29
 01/01/2019 22:45:00,33.32,0.0,1,-19.29
 01/01/2019 23:00:00,33.32,0.0,1,-19.29
 01/01/2019 23:15:00,33.32,0.0,1,-19.29
 01/01/2019 23:30:00,33.32,0.0,1,-19.29
 01/01/2019 23:45:00,33.32,0.0,1,-19.29
 02/01/2019 00:00:00,33.32,0.0,1,-19.29
 02/01/2019 00:15:00,33.32,0.0,1,-19.29
 02/01/2019 00:30:00,33.32,0.0,1,-19.29
 02/01/2019 00:45:00,33.32,0.0,1,-19.29
 02/01/2019 01:00:00,33.32,0.0,1,-19.29
 02/01/2019 01:15:00,33.32,0.0,1,-19.29
 02/01/2019 01:30:00,33.32,0.0,1,-19.29
 02/01/2019 01:45:00,33.32,0.0,1,-19.29
 02/01/2019 02:00:00,33.32,0.0,1,-19.29
 02/01/2019 02:15:00,33.32,0.0,1,-19.29
 02/01/2019 02:30:00,33.32,0.0,1,-19.29
 02/01/2019 02:45:00,33.32,0.0,1,-19.29
 02/01/2019 03:00:00,33.32,0.0,1,-19.29
 02/01/2019 03:15:00,33.32,0.0,1,-19.29
 02/01/2019 03:30:00,33.32,0.0,1,-19.29
 02/01/2019 03:45:00,33.32,0.0,1,-19.29
 02/01/2019 04:00:00,33.32,0.0,1,-19.29
 02/01/2019 04:15:00,33.32,0.0,1,-19.29
 02/01/2019 04:30:00,33.32,0.0,1,-19.29
 02/01/2019 04:45:00,33.32,0.0,1,-19.29
 02/01/2019 05:00:00,33.32,0.0,1,-19.29
 02/01/2019 05:15:00,33.32,0.0,1,-19.29
 02/01/2019 05:30:00,33.32,0.0,1,-19.29
 02/01/2019 05:45:00,33.32,0.0,1,-19.29
 02/01/2019 06:00:00,33.32,0.0,1,-19.29
 02/01/2019 06:15:00,33.32,0.0,1,-19.29
 02/01/2019 06:30:00,33.32,0.0,1,-19.29
 02/01/2019 06:45:00,33.32,0.0,1,-19.29
 02/01/2019 07:00:00,33.32,0.0,1,-19.29
 02/01/2019 07:15:00,33.32,0.0,1,-19.29
 02/01/2019 07:30:00,33.32,0.0,1,-19.29
 02/01/2019 07:45:00,33.32,0.0,1,-19.29
 02/01/2019 08:00:00,33.32,0.0,1,-19.29
 02/01/2019 08:15:00,33.32,0.0,1,-19.29
 02/01/2019 08:30:00,33.32,0.0,1,-19.29
 02/01/2019 08:45:00,33.32,0.0,1,-19.29
 02/01/2019 09:00:00,33.32,0.0,1,-19.29
 02/01/2019 09:15:00,33.32,0.0,1,-19.29
 02/01/2019 09:30:00,33.32,0.0,1,-19.29
 02/01/2019 09:45:00,33.32,0.0,1,-19.29
 02/01/2019 10:00:00,33.32,0.0,1,-19.29
 02/01/2019 10:15:00,33.32,0.0,1,-19.29
 02/01/2019 10:30:00,33.32,0.0,1,-19.29
 02/01/2019 10:45:00,33.32,0.0,1,-19.29
 02/01/2019 11:00:00,33.32,0.0,1,-19.29
 02/01/2019 11:15:00,33.32,0.0,1,-19.29
 02/01/2019 11:30:00,33.32,0.0,1,-19.29
 02/01/2019 11:45:00,33.32,0.0,1,-19.29
 02/01/2019 12:00:00,33.32,0.0,1,-19.29
 02/01/2019 12:15:00,33.32,0.0,1,-19.29
 02/01/2019 12:30:00,33.32,0.0,1,-19.29
 02/01/2019 12:45:00,33.32,0.0,1,-19.29
 02/01/2019 13:00:00,33.32,0.0,1,-19.29
 02/01/2019 13:15:00,33.32,0.0,1,-19.29
 02/01/2019 13:30:00,33.32,0.0,1,-19.29
 02/01/2019 13:45:00,33.32,0.0,1,-19.29
 02/01/2019 14:00:00,33.32,0.0,1,-19.29
 02/01/2019 14:15:00,33.32,0.0,1,-19.29
 02/01/2019 14:30:00,33.32,0.0,1,-19.29
 02/01/2019 14:45:00,33.32,0.0,1,-19.29
 02/01/2019 15:00:00,33.32,0.0,1,-19.29
 02/01/2019 15:15:00,33.32,0.0,1,-19.29
 02/01/2019 15:30:00,33.32,0.0,1,-19.29
 02/01/2019 15:45:00,33.32,0.0,1,-19.29
 02/01/2019 16:00:00,33.32,0.0,1,-19.29
 02/01/2019 16:15:00,33.32,0.0,1,-19.29
 02/01/2019 16:30:00,33.32,0.0,1,-19.29
 02/01/2019 16:45:00,33.32,0.0,1,-19.29
 02/01/2019 17:00:00,33.32,0.0,1,-19.29
 02/01/2019 17:15:00,33.32,0.0,1,-19.29
 02/01/2019 17:30:00,33.32,0.0,1,-19.29
 02/01/2019 17:45:00,33.32,0.0,1,-19.29
 02/01/2019 18:00:00,33.32,0.0,1,-19.29
 02/01/2019 18:15:00,33.32,0.0,1,-19.29
 02/01/2019 18:30:00,33.32,0.0,1,-19.29
 02/01/2019 18:45:00,33.32,0.0,1,-19.29
 02/01/2019 19:00:00,33.32,0.0,1,-19.29
 02/01/2019 19:15:00,33.32,0.0,1,-19.29
 02/01/2019 19:30:00,33.32,0.0,1,-19.29
 02/01/2019 19:45:00,33.32,0.0,1,-19.29
 02/01/2019 20:00:00,33.32,0.0,1,-19.29
 02/01/2019 20:15:00,33.32,0.0,1,-19.29
 02/01/2019 20:30:00,33.32,0.0,1,-19.29
 02/01/2019 20:45:00,33.32,0.0,1,-19.29
 02/01/2019 21:00:00,33.32,0.0,1,-19.29
 02/01/2019 21:15:00,33.32,0.0,1,-19.29
 02/01/2019 21:30:00,33.32,0.0,1,-19.29
 02/01/2019 21:45:00,33.32,0.0,1,-19.29
 02/01/2019 22:00:00,33.32,0.0,1,-19.29
 02/01/2019 22:15:00,33.32,0.0,1,-19.29
 02/01/2019 22:30:00,33.32,0.0,1,-19.29
 02/01/2019 22:45:00,33.32,0.0,1,-19.29
 02/01/2019 23:00:00,33.32,0.0,1,-19.29
 02/01/2019 23:15:00,33.32,0.0,1,-19.29
 02/01/2019 23:30:00,33.32,0.0,1,-19.29
 02/01/2019 23:45:00,33.32,0.0,1,-19.29
 03/01/2019 00:00:00,33.32,0.0,1,-19.29
 03/01/2019 00:15:00,33.32,0.0,1,-19.29
 03/01/2019 00:30:00,33.32,0.0,1,-19.29
 03/01/2019 00:45:00,33.32,0.0,1,-19.29
 03/01/2019 01:00:00,33.32,0.0,1,-19.29
 03/01/2019 01:15:00,33.32,0.0,1,-19.29
 03/01/2019 01:30:00,33.32,0.0,1,-19.29
 03/01/2019 01:45:00,33.32,0.0,1,-19.29
 03/01/2019 02:00:00,33.32,0.0,1,-19.29
 03/01/2019 02:15:00,33.32,0.0,1,-19.29
 03/01/2019 02:30:00,33.32,0.0,1,-19.29
 03/01/2019 02:45:00,33.32,0.0,1,-19.29
 03/01/2019 03:00:00,33.32,0.0,1,-19.29
 03/01/2019 03:15:00,33.32,0.0,1,-19.29
 03/01/2019 03:30:00,33.32,0.0,1,-19.29
 03/01/2019 03:45:00,33.32,0.0,1,-19.29
 03/01/2019 04:00:00,33.32,0.0,1,-19.29
 03/01/2019 04:15:00,33.32,0.0,1,-19.29
 03/01/2019 04:30:00,33.32,0.0,1,-19.29
 03/01/2019 04:45:00,33.32,0.0,1,-19.29
 03/01/2019 05:00:00,33.32,0.0,1,-19.29
 03/01/2019 05:15:00,33.32,0.0,1,-19.29
 03/01/2019 05:30:00,33.32,0.0,1,-19.29
 03/01/2019 05:45:00,33.32,0.0,1,-19.29
 03/01/2019 06:00:00,33.32,0.0,1,-19.29
 03/01/2019 06:15:00,33.32,0.0,1,-19.29
 03/01/2019 06:30:00,33.32,0.0,1,-19.29
 03/01/2019 06:45:00,33.32,0.0,1,-19.29
 03/01/2019 07:00:00,33.32,0.0,1,-19.29
 03/01/2019 07:15:00,33.32,0.0,1,-19.29
 03/01/2019 07:30:00,33.32,0.0,1,-19.29
 03/01/2019 07:45:00,33.32,0.0,1,-19.29
 03/01/2019 08:00:00,33.32,0.0,1,-19.29
 03/01/2019 08:15:00,33.32,0.0,1,-19.29
 03/01/2019 08:30:00,33.32,0.0,1,-19.29
 03/01/2019 08:45:00,33.32,0.0,1,-19.29
 03/01/2019 09:00:00,33.32,0.0,1,-19.29
 03/01/2019 09:15:00,33.32,0.0,1,-19.29
 03/01/2019 09:30:00,33.32,0.0,1,-19.29
 03/01/2019 09:45:00,33.32,0.0,1,-19.29
 03/01/2019 10:00:00,33.32,0.0,1,-19.29
 03/01/2019 10:15:00,33.32,0.0,1,-19.29
 03/01/2019 10:30:00,33.32,0.0,1,-19.29
 03/01/2019 10:45:00,33.32,0.0,1,-19.29
 03/01/2019 11:00:00,33.32,0.0,1,-19.29
 03/01/2019 11:15:00,33.32,0.0,1,-19.29
 03/01/2019 11:30:00,33.32,0.0,1,-19.29
 03/01/2019 11:45:00,33.32,0.0,1,-19.29
 03/01/2019 12:00:00,33.32,0.0,1,-19.29
 03/01/2019 12:15:00,33.25,0.0,1,-23.04
 03/01/2019 12:30:00,33.07,0.0,1,-23.49
 03/01/2019 12:45:00,33.12,0.0,1,-21.87
 03/01/2019 13:00:00,33.05,0.0,1,-25.66
 03/01/2019 13:15:00,33.05,0.0,1,-26.57
 03/01/2019 13:30:00,33.07,0.0,1,-26.13
 03/01/2019 13:45:00,32.99,0.0,1,-26.71
 03/01/2019 14:00:00,32.98,0.0,1,-27.38
 03/01/2019 14:15:00,32.97,0.0,1,-27.69
 03/01/2019 14:30:00,32.93,0.0,1,-28.07
 03/01/2019 14:45:00,32.99,0.0,1,-28.1
 03/01/2019 15:00:00,33.03,0.0,1,-28.46
 03/01/2019 15:15:00,33.02,0.0,1,-29.0
 03/01/2019 15:30:00,33.0,0.0,1,-29.52
 03/01/2019 15:45:00,33.0,0.0,1,-30.02
 03/01/2019 16:00:00,32.99,0.0,1,-30.53
 03/01/2019 16:15:00,32.96,0.0,1,-31.42
 03/01/2019 16:30:00,32.87,0.0,1,-32.4
 03/01/2019 16:45:00,32.86,0.0,1,-33.26
 03/01/2019 17:00:00,32.79,0.0,1,-34.15
 03/01/2019 17:15:00,32.82,0.0,1,-31.38
 03/01/2019 17:30:00,32.77,0.0,1,-31.48
 03/01/2019 17:45:00,32.83,0.0,1,-31.35
 03/01/2019 18:00:00,32.86,0.0,1,-31.11
 03/01/2019 18:15:00,32.84,0.0,1,-31.05
 03/01/2019 18:30:00,32.81,0.0,1,-33.43
 03/01/2019 18:45:00,32.78,0.0,1,-34.41
 03/01/2019 19:00:00,32.87,0.0,1,-34.04
 03/01/2019 19:15:00,32.88,0.0,1,-33.6
 03/01/2019 19:30:00,32.94,0.0,1,-32.64
 03/01/2019 19:45:00,32.98,0.0,1,-32.51
 03/01/2019 20:00:00,33.07,0.0,1,-31.98
 03/01/2019 20:15:00,33.13,0.0,1,-31.0
 03/01/2019 20:30:00,33.18,0.0,1,-30.22
 03/01/2019 20:45:00,33.21,0.0,1,-29.8
 03/01/2019 21:00:00,33.26,0.0,1,-29.48
 03/01/2019 21:15:00,33.31,0.0,1,-28.67
 03/01/2019 21:30:00,33.37,0.0,1,-27.33
 03/01/2019 21:45:00,33.2,0.0,1,-26.63
 03/01/2019 22:00:00,32.9,0.0,1,-25.66
 03/01/2019 22:15:00,32.94,0.0,1,-25.08
 03/01/2019 22:30:00,33.03,0.0,1,-24.43
 03/01/2019 22:45:00,33.06,0.0,1,-23.53
 03/01/2019 23:00:00,33.15,0.0,1,-22.62
