DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/01/2019 23:15:00,33.27,0.0,1,-21.93
 03/01/2019 23:30:00,33.45,0.0,1,-21.28
 03/01/2019 23:45:00,33.46,0.0,1,-20.8
 04/01/2019 00:00:00,33.46,0.0,1,-20.78
 04/01/2019 00:15:00,33.43,0.0,1,-22.41
 04/01/2019 00:30:00,33.45,0.0,1,-22.95
 04/01/2019 00:45:00,33.42,0.0,1,-23.11
 04/01/2019 01:00:00,33.43,0.0,1,-22.73
 04/01/2019 01:15:00,33.47,0.0,1,-22.15
 04/01/2019 01:30:00,33.14,0.0,1,-21.96
 04/01/2019 01:45:00,32.99,0.0,1,-21.79
 04/01/2019 02:00:00,33.02,0.0,1,-21.6
 04/01/2019 02:15:00,32.97,0.0,1,-21.99
 04/01/2019 02:30:00,33.0,0.0,1,-21.83
 04/01/2019 02:45:00,33.04,0.0,1,-21.71
 04/01/2019 03:00:00,33.08,0.0,1,-21.41
 04/01/2019 03:15:00,33.1,0.0,1,-21.36
 04/01/2019 03:30:00,33.13,0.0,1,-21.12
 04/01/2019 03:45:00,32.63,0.0,1,-20.52
 04/01/2019 04:00:00,32.74,0.0,1,-20.5
 04/01/2019 04:15:00,32.82,0.0,1,-20.21
 04/01/2019 04:30:00,32.83,0.0,1,-20.19
 04/01/2019 04:45:00,32.77,0.0,1,-20.5
 04/01/2019 05:00:00,32.77,0.0,1,-20.63
 04/01/2019 05:15:00,32.68,0.0,1,-20.99
 04/01/2019 05:30:00,32.63,0.0,1,-21.0
 04/01/2019 05:45:00,32.9,0.0,1,-21.7
 04/01/2019 06:00:00,33.02,0.0,1,-22.18
 04/01/2019 06:15:00,32.79,0.0,1,-23.64
 04/01/2019 06:30:00,32.64,0.0,1,-24.7
 04/01/2019 06:45:00,32.82,0.0,1,-26.13
 04/01/2019 07:00:00,32.86,0.0,1,-26.76
 04/01/2019 07:15:00,32.66,0.0,1,-27.0
 04/01/2019 07:30:00,32.91,0.0,1,-27.76
 04/01/2019 07:45:00,33.05,0.0,1,-28.46
 04/01/2019 08:00:00,33.08,0.0,1,-29.42
 04/01/2019 08:15:00,32.96,0.0,1,-30.14
 04/01/2019 08:30:00,32.81,0.0,1,-30.66
 04/01/2019 08:45:00,32.83,0.0,1,-30.73
 04/01/2019 09:00:00,32.8,0.0,1,-31.15
 04/01/2019 09:15:00,32.76,0.0,1,-31.22
 04/01/2019 09:30:00,32.81,0.0,1,-31.16
 04/01/2019 09:45:00,32.76,0.0,1,-31.09
 04/01/2019 10:00:00,32.78,0.0,1,-30.86
 04/01/2019 10:15:00,32.85,0.0,1,-30.54
 04/01/2019 10:30:00,32.85,0.0,1,-30.16
 04/01/2019 10:45:00,32.9,0.0,1,-29.4
 04/01/2019 11:00:00,32.91,0.0,1,-28.72
 04/01/2019 11:15:00,32.97,0.0,1,-28.03
 04/01/2019 11:30:00,33.01,0.0,1,-27.08
 04/01/2019 11:45:00,33.03,0.0,1,-26.97
 04/01/2019 12:00:00,33.05,0.0,1,-26.31
 04/01/2019 12:15:00,33.04,0.0,1,-26.3
 04/01/2019 12:30:00,33.18,0.0,1,-24.3
 04/01/2019 12:45:00,33.35,0.0,1,-22.46
 04/01/2019 13:00:00,33.42,0.0,1,-21.17
 04/01/2019 13:15:00,33.19,0.0,1,-20.87
 04/01/2019 13:30:00,32.99,0.0,1,-21.16
 04/01/2019 13:45:00,32.98,0.0,1,-21.69
 04/01/2019 14:00:00,32.99,0.0,1,-22.06
 04/01/2019 14:15:00,32.96,0.0,1,-22.88
 04/01/2019 14:30:00,32.94,0.0,1,-23.94
 04/01/2019 14:45:00,32.86,0.0,1,-25.42
 04/01/2019 15:00:00,32.85,0.0,1,-26.34
 04/01/2019 15:15:00,32.82,0.0,1,-26.82
 04/01/2019 15:30:00,32.79,0.0,1,-27.46
 04/01/2019 15:45:00,32.78,0.0,1,-28.1
 04/01/2019 16:00:00,32.73,0.0,1,-29.1
 04/01/2019 16:15:00,32.72,0.0,1,-30.3
 04/01/2019 16:30:00,32.63,0.0,1,-31.5
 04/01/2019 16:45:00,33.0,0.0,1,-32.94
 04/01/2019 17:00:00,32.94,0.0,1,-33.6
 04/01/2019 17:15:00,32.96,0.0,1,-30.6
 04/01/2019 17:30:00,32.92,0.0,1,-31.04
 04/01/2019 17:45:00,32.93,0.0,1,-32.54
 04/01/2019 18:00:00,32.96,0.0,1,-34.61
 04/01/2019 18:15:00,32.92,0.0,1,-34.86
 04/01/2019 18:30:00,33.0,0.0,1,-34.69
 04/01/2019 18:45:00,32.99,0.0,1,-34.36
 04/01/2019 19:00:00,33.03,0.0,1,-33.68
 04/01/2019 19:15:00,33.09,0.0,1,-33.04
 04/01/2019 19:30:00,33.2,0.0,1,-32.47
 04/01/2019 19:45:00,33.24,0.0,1,-31.95
 04/01/2019 20:00:00,33.21,0.0,1,-31.33
 04/01/2019 20:15:00,33.29,0.0,1,-30.84
 04/01/2019 20:30:00,33.27,0.0,1,-30.21
 04/01/2019 20:45:00,33.23,0.0,1,-29.72
 04/01/2019 21:00:00,33.24,0.0,1,-29.07
 04/01/2019 21:15:00,33.36,0.0,1,-28.27
 04/01/2019 21:30:00,33.25,0.0,1,-27.01
 04/01/2019 21:45:00,32.99,0.0,1,-26.21
 04/01/2019 22:00:00,33.01,0.0,1,-25.57
 04/01/2019 22:15:00,33.13,0.0,1,-24.75
 04/01/2019 22:30:00,33.22,0.0,1,-24.26
 04/01/2019 22:45:00,32.96,0.0,1,-23.03
 04/01/2019 23:00:00,32.98,0.0,1,-22.36
 04/01/2019 23:15:00,33.1,0.0,1,-21.72
 04/01/2019 23:30:00,33.29,0.0,1,-21.05
 04/01/2019 23:45:00,33.46,0.0,1,-20.54
 05/01/2019 00:00:00,33.44,0.0,1,-20.55
 05/01/2019 00:15:00,33.42,0.0,1,-21.98
 05/01/2019 00:30:00,33.42,0.0,1,-22.0
 05/01/2019 00:45:00,33.42,0.0,1,-22.0
 05/01/2019 01:00:00,33.42,0.0,1,-22.0
 05/01/2019 01:15:00,33.42,0.0,1,-22.0
 05/01/2019 01:30:00,33.42,0.0,1,-22.0
 05/01/2019 01:45:00,33.42,0.0,1,-22.0
 05/01/2019 02:00:00,33.42,0.0,1,-22.0
 05/01/2019 02:15:00,33.42,0.0,1,-22.0
 05/01/2019 02:30:00,33.42,0.0,1,-22.0
 05/01/2019 02:45:00,33.42,0.0,1,-22.0
 05/01/2019 03:00:00,33.42,0.0,1,-22.0
 05/01/2019 03:15:00,33.42,0.0,1,-22.0
 05/01/2019 03:30:00,33.42,0.0,1,-22.0
 05/01/2019 03:45:00,33.42,0.0,1,-22.0
 05/01/2019 04:00:00,33.42,0.0,1,-22.0
 05/01/2019 04:15:00,33.42,0.0,1,-22.0
 05/01/2019 04:30:00,33.42,0.0,1,-22.0
 05/01/2019 04:45:00,33.42,0.0,1,-22.0
 05/01/2019 05:00:00,33.42,0.0,1,-22.0
 05/01/2019 05:15:00,33.42,0.0,1,-22.0
 05/01/2019 05:30:00,33.42,0.0,1,-22.0
 05/01/2019 05:45:00,33.42,0.0,1,-22.0
 05/01/2019 06:00:00,33.42,0.0,1,-22.0
 05/01/2019 06:15:00,33.42,0.0,1,-22.0
 05/01/2019 06:30:00,33.42,0.0,1,-22.0
 05/01/2019 06:45:00,33.42,0.0,1,-22.0
 05/01/2019 07:00:00,33.42,0.0,1,-22.0
 05/01/2019 07:15:00,33.42,0.0,1,-22.0
 05/01/2019 07:30:00,33.42,0.0,1,-22.0
 05/01/2019 07:45:00,33.42,0.0,1,-22.0
 05/01/2019 08:00:00,33.42,0.0,1,-22.0
 05/01/2019 08:15:00,33.42,0.0,1,-22.0
 05/01/2019 08:30:00,33.42,0.0,1,-22.0
 05/01/2019 08:45:00,33.42,0.0,1,-22.0
 05/01/2019 09:00:00,33.42,0.0,1,-22.0
 05/01/2019 09:15:00,33.42,0.0,1,-22.0
 05/01/2019 09:30:00,33.42,0.0,1,-22.0
 05/01/2019 09:45:00,33.42,0.0,1,-22.0
 05/01/2019 10:00:00,33.42,0.0,1,-22.0
 05/01/2019 10:15:00,33.42,0.0,1,-23.0
 05/01/2019 10:30:00,33.42,0.0,1,-28.13
 05/01/2019 10:45:00,33.42,0.0,1,-28.13
 05/01/2019 11:00:00,33.05,0.0,1,-28.13
 05/01/2019 11:15:00,33.06,0.0,1,-27.74
 05/01/2019 11:30:00,33.06,0.0,1,-27.53
 05/01/2019 11:45:00,33.07,0.0,1,-27.49
 05/01/2019 12:00:00,33.08,0.0,1,-27.26
 05/01/2019 12:15:00,33.09,0.0,1,-27.23
 05/01/2019 12:30:00,33.09,0.0,1,-27.46
 05/01/2019 12:45:00,33.15,0.0,1,-27.39
 05/01/2019 13:00:00,33.15,0.0,1,-27.33
 05/01/2019 13:15:00,33.13,0.0,1,-27.31
 05/01/2019 13:30:00,33.18,0.0,1,-27.33
 05/01/2019 13:45:00,33.17,0.0,1,-27.18
 05/01/2019 14:00:00,33.22,0.0,1,-26.89
 05/01/2019 14:15:00,33.2,0.0,1,-26.63
 05/01/2019 14:30:00,33.21,0.0,1,-26.53
 05/01/2019 14:45:00,33.25,0.0,1,-26.52
 05/01/2019 15:00:00,33.28,0.0,1,-26.3
 05/01/2019 15:15:00,33.27,0.0,1,-26.58
 05/01/2019 15:30:00,33.24,0.0,1,-27.12
 05/01/2019 15:45:00,33.28,0.0,1,-27.13
 05/01/2019 16:00:00,33.26,0.0,1,-27.41
 05/01/2019 16:15:00,33.15,0.0,1,-28.27
 05/01/2019 16:30:00,33.01,0.0,1,-29.1
 05/01/2019 16:45:00,32.94,0.0,1,-30.09
 05/01/2019 17:00:00,32.86,0.0,1,-30.77
 05/01/2019 17:15:00,32.79,0.0,1,-31.58
 05/01/2019 17:30:00,32.76,0.0,1,-31.85
 05/01/2019 17:45:00,32.75,0.0,1,-31.85
 05/01/2019 18:00:00,32.74,0.0,1,-31.85
 05/01/2019 18:15:00,32.73,0.0,1,-31.6
 05/01/2019 18:30:00,32.81,0.0,1,-31.46
 05/01/2019 18:45:00,32.89,0.0,1,-30.86
 05/01/2019 19:00:00,33.03,0.0,1,-30.34
 05/01/2019 19:15:00,33.02,0.0,1,-30.01
 05/01/2019 19:30:00,33.11,0.0,1,-29.36
 05/01/2019 19:45:00,33.11,0.0,1,-28.74
 05/01/2019 20:00:00,33.11,0.0,1,-27.93
 05/01/2019 20:15:00,33.11,0.0,1,-27.54
 05/01/2019 20:30:00,33.22,0.0,1,-26.9
 05/01/2019 20:45:00,33.27,0.0,1,-26.28
 05/01/2019 21:00:00,33.34,0.0,1,-25.52
 05/01/2019 21:15:00,33.39,0.0,1,-24.84
 05/01/2019 21:30:00,33.45,0.0,1,-24.3
 05/01/2019 21:45:00,33.3,0.0,1,-23.5
 05/01/2019 22:00:00,33.02,0.0,1,-22.92
 05/01/2019 22:15:00,33.08,0.0,1,-22.3
 05/01/2019 22:30:00,32.71,0.0,1,-21.67
 05/01/2019 22:45:00,32.88,0.0,1,-21.01
 05/01/2019 23:00:00,33.11,0.0,1,-20.44
 05/01/2019 23:15:00,33.23,0.0,1,-19.89
 05/01/2019 23:30:00,33.35,0.0,1,-19.29
 05/01/2019 23:45:00,33.36,0.0,1,-18.89
 06/01/2019 00:00:00,33.45,0.0,1,-18.93
 06/01/2019 00:15:00,33.32,0.0,1,-20.81
 06/01/2019 00:30:00,33.5,0.0,1,-21.0
 06/01/2019 00:45:00,33.52,0.0,1,-21.17
 06/01/2019 01:00:00,33.54,0.0,1,-21.3
 06/01/2019 01:15:00,33.3,0.0,1,-20.81
 06/01/2019 01:30:00,33.14,0.0,1,-20.55
 06/01/2019 01:45:00,33.18,0.0,1,-20.22
 06/01/2019 02:00:00,33.26,0.0,1,-19.89
 06/01/2019 02:15:00,33.15,0.0,1,-20.11
 06/01/2019 02:30:00,32.77,0.0,1,-19.99
 06/01/2019 02:45:00,32.81,0.0,1,-19.99
 06/01/2019 03:00:00,32.82,0.0,1,-19.87
 06/01/2019 03:15:00,32.84,0.0,1,-19.62
 06/01/2019 03:30:00,32.89,0.0,1,-19.33
 06/01/2019 03:45:00,32.96,0.0,1,-18.75
 06/01/2019 04:00:00,32.99,0.0,1,-18.54
 06/01/2019 04:15:00,32.88,0.0,1,-18.06
 06/01/2019 04:30:00,32.96,0.0,1,-17.74
 06/01/2019 04:45:00,32.93,0.0,1,-17.58
 06/01/2019 05:00:00,32.96,0.0,1,-17.58
 06/01/2019 05:15:00,32.95,0.0,1,-17.58
 06/01/2019 05:30:00,32.96,0.0,1,-17.38
 06/01/2019 05:45:00,33.16,0.0,1,-17.79
 06/01/2019 06:00:00,33.24,0.0,1,-17.95
 06/01/2019 06:15:00,33.08,0.0,1,-18.27
 06/01/2019 06:30:00,33.06,0.0,1,-18.65
 06/01/2019 06:45:00,33.02,0.0,1,-18.78
 06/01/2019 07:00:00,32.89,0.0,1,-18.99
 06/01/2019 07:15:00,32.81,0.0,1,-18.99
 06/01/2019 07:30:00,32.94,0.0,1,-19.03
 06/01/2019 07:45:00,32.98,0.0,1,-19.79
 06/01/2019 08:00:00,32.92,0.0,1,-20.31
 06/01/2019 08:15:00,32.94,0.0,1,-20.84
 06/01/2019 08:30:00,32.91,0.0,1,-21.45
 06/01/2019 08:45:00,32.88,0.0,1,-22.03
 06/01/2019 09:00:00,32.78,0.0,1,-22.9
 06/01/2019 09:15:00,32.71,0.0,1,-23.71
 06/01/2019 09:30:00,32.63,0.0,1,-24.32
 06/01/2019 09:45:00,32.8,0.0,1,-25.02
 06/01/2019 10:00:00,32.95,0.0,1,-25.56
 06/01/2019 10:15:00,32.93,0.0,1,-25.81
 06/01/2019 10:30:00,32.89,0.0,1,-26.01
 06/01/2019 10:45:00,32.87,0.0,1,-26.02
 06/01/2019 11:00:00,32.86,0.0,1,-26.1
 06/01/2019 11:15:00,32.93,0.0,1,-25.95
 06/01/2019 11:30:00,32.94,0.0,1,-26.22
 06/01/2019 11:45:00,32.9,0.0,1,-26.09
 06/01/2019 12:00:00,32.85,0.0,1,-26.61
 06/01/2019 12:15:00,32.84,0.0,1,-26.73
 06/01/2019 12:30:00,32.85,0.0,1,-26.87
 06/01/2019 12:45:00,32.87,0.0,1,-26.66
 06/01/2019 13:00:00,32.9,0.0,1,-26.49
 06/01/2019 13:15:00,32.93,0.0,1,-26.1
 06/01/2019 13:30:00,32.98,0.0,1,-25.77
 06/01/2019 13:45:00,33.02,0.0,1,-25.62
 06/01/2019 14:00:00,33.01,0.0,1,-25.62
 06/01/2019 14:15:00,33.04,0.0,1,-25.6
 06/01/2019 14:30:00,33.08,0.0,1,-25.22
 06/01/2019 14:45:00,33.11,0.0,1,-25.22
 06/01/2019 15:00:00,33.12,0.0,1,-25.4
 06/01/2019 15:15:00,33.09,0.0,1,-25.91
 06/01/2019 15:30:00,33.06,0.0,1,-26.17
 06/01/2019 15:45:00,33.01,0.0,1,-26.66
 06/01/2019 16:00:00,32.94,0.0,1,-27.41
 06/01/2019 16:15:00,32.81,0.0,1,-28.34
 06/01/2019 16:30:00,32.9,0.0,1,-29.63
 06/01/2019 16:45:00,32.96,0.0,1,-30.83
 06/01/2019 17:00:00,32.91,0.0,1,-31.61
 06/01/2019 17:15:00,32.85,0.0,1,-32.16
 06/01/2019 17:30:00,32.79,0.0,1,-32.35
 06/01/2019 17:45:00,32.81,0.0,1,-32.35
 06/01/2019 18:00:00,32.88,0.0,1,-31.95
 06/01/2019 18:15:00,32.89,0.0,1,-31.49
 06/01/2019 18:30:00,32.96,0.0,1,-30.8
 06/01/2019 18:45:00,32.98,0.0,1,-30.4
 06/01/2019 19:00:00,33.02,0.0,1,-29.86
 06/01/2019 19:15:00,33.1,0.0,1,-29.36
 06/01/2019 19:30:00,33.17,0.0,1,-28.92
 06/01/2019 19:45:00,33.2,0.0,1,-28.63
 06/01/2019 20:00:00,33.21,0.0,1,-27.89
 06/01/2019 20:15:00,33.12,0.0,1,-27.54
 06/01/2019 20:30:00,33.2,0.0,1,-26.88
 06/01/2019 20:45:00,33.23,0.0,1,-26.29
 06/01/2019 21:00:00,33.3,0.0,1,-25.71
 06/01/2019 21:15:00,33.14,0.0,1,-24.88
 06/01/2019 21:30:00,32.95,0.0,1,-24.1
 06/01/2019 21:45:00,33.03,0.0,1,-23.51
 06/01/2019 22:00:00,33.08,0.0,1,-22.78
 06/01/2019 22:15:00,33.12,0.0,1,-22.28
 06/01/2019 22:30:00,33.24,0.0,1,-21.33
 06/01/2019 22:45:00,33.2,0.0,1,-20.49
 06/01/2019 23:00:00,33.39,0.0,1,-19.7
 06/01/2019 23:15:00,33.43,0.0,1,-19.13
 06/01/2019 23:30:00,33.07,0.0,1,-18.42
 06/01/2019 23:45:00,33.2,0.0,1,-18.29
 07/01/2019 00:00:00,33.38,0.0,1,-18.33
 07/01/2019 00:00:00,33.38,0.0,1,-18.33
 07/01/2019 00:15:00,33.25,0.0,1,-20.02
 07/01/2019 00:30:00,33.26,0.0,1,-20.57
 07/01/2019 00:45:00,33.17,0.0,1,-21.12
 07/01/2019 01:00:00,33.19,0.0,1,-21.36
 07/01/2019 01:15:00,33.21,0.0,1,-20.54
 07/01/2019 01:30:00,33.34,0.0,1,-20.43
 07/01/2019 01:45:00,33.41,0.0,1,-20.19
 07/01/2019 02:00:00,33.43,0.0,1,-19.99
 07/01/2019 02:15:00,33.51,0.0,1,-20.56
 07/01/2019 02:30:00,33.45,0.0,1,-20.3
 07/01/2019 02:45:00,33.46,0.0,1,-20.1
 07/01/2019 03:00:00,33.49,0.0,1,-19.86
 07/01/2019 03:15:00,33.05,0.0,1,-19.5
 07/01/2019 03:30:00,33.22,0.0,1,-19.24
 07/01/2019 03:45:00,33.2,0.0,1,-19.08
 07/01/2019 04:00:00,33.25,0.0,1,-18.96
 07/01/2019 04:15:00,33.17,0.0,1,-18.69
 07/01/2019 04:30:00,33.22,0.0,1,-18.89
 07/01/2019 04:45:00,33.15,0.0,1,-18.95
 07/01/2019 05:00:00,33.13,0.0,1,-18.66
 07/01/2019 05:15:00,32.9,0.0,1,-19.19
 07/01/2019 05:30:00,32.67,0.0,1,-19.39
 07/01/2019 05:45:00,32.68,0.0,1,-20.03
 07/01/2019 06:00:00,32.65,0.0,1,-20.99
 07/01/2019 06:15:00,32.96,0.0,1,-22.91
 07/01/2019 06:30:00,33.38,0.0,1,-24.24
 07/01/2019 06:45:00,33.1,0.0,1,-25.21
 07/01/2019 07:00:00,32.98,0.0,1,-26.36
 07/01/2019 07:15:00,32.89,0.0,1,-27.29
 07/01/2019 07:30:00,32.79,0.0,1,-27.99
 07/01/2019 07:45:00,32.76,0.0,1,-28.77
 07/01/2019 08:00:00,32.61,0.0,1,-29.47
 07/01/2019 08:15:00,32.73,0.0,1,-30.09
 07/01/2019 08:30:00,32.9,0.0,1,-31.08
 07/01/2019 08:45:00,32.86,0.0,1,-31.52
 07/01/2019 09:00:00,32.73,0.0,1,-31.51
 07/01/2019 09:15:00,32.79,0.0,1,-31.55
 07/01/2019 09:30:00,32.79,0.0,1,-31.55
 07/01/2019 09:45:00,32.79,0.0,1,-31.55
 07/01/2019 10:00:00,32.79,0.0,1,-31.55
 07/01/2019 10:15:00,32.79,0.0,1,-31.55
 07/01/2019 10:30:00,32.79,0.0,1,-31.55
 07/01/2019 10:45:00,32.79,0.0,1,-31.55
 07/01/2019 11:00:00,32.79,0.0,1,-31.55
 07/01/2019 11:15:00,32.79,0.0,1,-31.55
 07/01/2019 11:30:00,32.79,0.0,1,-31.55
 07/01/2019 11:45:00,32.79,0.0,1,-31.55
 07/01/2019 12:00:00,32.79,0.0,1,-31.55
 07/01/2019 12:15:00,32.79,0.0,1,-31.55
 07/01/2019 12:30:00,32.79,0.0,1,-31.55
 07/01/2019 12:45:00,32.79,0.0,1,-31.55
 07/01/2019 13:00:00,32.79,0.0,1,-31.55
 07/01/2019 13:15:00,32.79,0.0,1,-31.55
 07/01/2019 13:30:00,32.79,0.0,1,-31.55
 07/01/2019 13:45:00,32.79,0.0,1,-31.55
 07/01/2019 14:00:00,32.79,0.0,1,-31.55
 07/01/2019 14:15:00,32.79,9.06,1,-31.55
 07/01/2019 14:30:00,32.79,33.0,1,-31.55
 07/01/2019 14:45:00,32.79,33.0,1,-31.55
 07/01/2019 15:00:00,32.79,33.0,1,-31.55
 07/01/2019 15:15:00,32.79,33.0,1,-31.55
 07/01/2019 15:30:00,32.79,33.0,1,-31.55
 07/01/2019 15:45:00,32.79,33.0,1,-31.55
 07/01/2019 16:00:00,32.79,33.0,1,-31.55
 07/01/2019 16:15:00,32.79,33.0,1,-31.55
 07/01/2019 16:30:00,32.79,33.0,1,-31.55
 07/01/2019 16:45:00,32.79,33.0,1,-32.31
 07/01/2019 17:00:00,32.8,33.0,1,-34.72
 07/01/2019 17:15:00,32.9,33.0,1,-35.34
 07/01/2019 17:30:00,32.89,33.0,1,-35.45
 07/01/2019 17:45:00,32.9,33.0,1,-35.43
 07/01/2019 18:00:00,32.98,33.0,1,-35.29
 07/01/2019 18:15:00,32.93,33.0,1,-35.31
 07/01/2019 18:30:00,33.0,33.0,1,-34.82
 07/01/2019 18:45:00,33.06,33.0,1,-34.44
 07/01/2019 19:00:00,33.17,33.0,1,-33.91
 07/01/2019 19:15:00,33.19,33.0,1,-33.31
 07/01/2019 19:30:00,33.28,33.0,1,-32.83
 07/01/2019 19:45:00,33.25,33.0,1,-32.34
 07/01/2019 20:00:00,33.34,33.0,1,-31.53
 07/01/2019 20:15:00,33.38,33.0,1,-30.87
 07/01/2019 20:30:00,33.44,33.0,1,-30.52
 07/01/2019 20:45:00,33.45,33.0,1,-30.08
 07/01/2019 21:00:00,33.28,33.0,1,-29.47
 07/01/2019 21:15:00,33.04,33.0,1,-28.46
 07/01/2019 21:30:00,32.96,33.0,1,-27.24
 07/01/2019 21:45:00,33.03,33.0,1,-26.52
 07/01/2019 22:00:00,33.25,33.0,1,-25.85
 07/01/2019 22:15:00,33.29,33.0,1,-24.86
 07/01/2019 22:30:00,33.28,33.0,1,-23.88
 07/01/2019 22:45:00,32.99,33.0,1,-22.8
 07/01/2019 23:00:00,33.25,33.0,1,-21.98
 07/01/2019 23:15:00,33.22,33.0,1,-21.13
 07/01/2019 23:30:00,32.97,33.0,1,-20.32
 07/01/2019 23:45:00,33.01,33.0,1,-19.95
 08/01/2019 00:00:00,33.12,33.0,1,-20.02
 08/01/2019 00:15:00,32.69,33.0,1,-21.57
 08/01/2019 00:30:00,32.67,33.0,1,-21.83
 08/01/2019 00:45:00,33.03,33.0,1,-22.42
 08/01/2019 01:00:00,33.3,33.0,1,-22.47
 08/01/2019 01:15:00,33.32,33.0,1,-22.37
 08/01/2019 01:30:00,33.41,33.0,1,-22.22
 08/01/2019 01:45:00,33.47,33.0,1,-21.56
 08/01/2019 02:00:00,33.28,33.0,1,-21.5
 08/01/2019 02:15:00,33.02,33.0,1,-21.87
 08/01/2019 02:30:00,33.17,33.0,1,-21.05
 08/01/2019 02:45:00,33.18,33.0,1,-20.82
 08/01/2019 03:00:00,33.27,33.0,1,-20.76
 08/01/2019 03:15:00,33.31,33.0,1,-20.21
 08/01/2019 03:30:00,33.44,33.0,1,-19.7
 08/01/2019 03:45:00,33.47,33.0,1,-19.53
 08/01/2019 04:00:00,33.47,33.0,1,-19.76
 08/01/2019 04:15:00,33.33,33.0,1,-20.19
 08/01/2019 04:30:00,33.35,33.0,1,-19.87
 08/01/2019 04:45:00,33.31,33.0,1,-19.71
 08/01/2019 05:00:00,33.34,33.0,1,-19.95
 08/01/2019 05:15:00,33.24,33.0,1,-20.5
 08/01/2019 05:30:00,33.13,33.0,1,-20.56
 08/01/2019 05:45:00,33.0,33.0,1,-21.35
 08/01/2019 06:00:00,32.95,33.0,1,-22.37
 08/01/2019 06:15:00,32.82,33.0,1,-24.0
 08/01/2019 06:30:00,32.73,33.0,1,-25.39
 08/01/2019 06:45:00,32.99,33.0,1,-26.95
 08/01/2019 07:00:00,32.76,33.0,1,-28.24
 08/01/2019 07:15:00,32.86,33.0,1,-29.57
 08/01/2019 07:30:00,32.93,33.0,1,-30.58
 08/01/2019 07:45:00,32.89,33.0,1,-31.31
 08/01/2019 08:00:00,32.77,33.0,1,-31.78
 08/01/2019 08:15:00,32.69,33.0,1,-31.8
 08/01/2019 08:30:00,32.67,33.0,1,-31.82
 08/01/2019 08:45:00,32.69,33.0,1,-31.15
 08/01/2019 09:00:00,32.7,33.0,1,-31.11
 08/01/2019 09:15:00,32.64,33.0,1,-30.76
 08/01/2019 09:30:00,32.72,33.0,1,-30.56
 08/01/2019 09:45:00,32.74,33.0,1,-30.43
 08/01/2019 10:00:00,32.75,33.0,1,-29.8
 08/01/2019 10:15:00,32.97,33.0,1,-27.59
 08/01/2019 10:30:00,32.91,33.0,1,-25.6
 08/01/2019 10:45:00,32.96,33.0,1,-24.68
 08/01/2019 11:00:00,33.0,33.0,1,-23.64
 08/01/2019 11:15:00,33.04,33.0,1,-23.2
 08/01/2019 11:30:00,33.03,33.0,1,-23.24
 08/01/2019 11:45:00,33.21,33.0,1,-21.35
 08/01/2019 12:00:00,33.25,33.0,1,-23.53
 08/01/2019 12:15:00,33.38,33.0,1,-20.58
 08/01/2019 12:30:00,33.37,33.0,1,-20.36
 08/01/2019 12:45:00,33.34,33.0,1,-20.77
 08/01/2019 13:00:00,33.36,33.0,1,-21.46
 08/01/2019 13:15:00,33.4,33.0,1,-22.53
 08/01/2019 13:30:00,33.33,33.0,1,-23.12
 08/01/2019 13:45:00,33.28,33.0,1,-24.46
 08/01/2019 14:00:00,33.25,33.0,1,-24.71
 08/01/2019 14:15:00,33.3,33.0,1,-25.22
 08/01/2019 14:30:00,33.2,33.0,1,-26.44
 08/01/2019 14:45:00,33.29,33.0,1,-26.04
 08/01/2019 15:00:00,33.29,33.0,1,-24.94
 08/01/2019 15:15:00,33.29,33.0,1,-25.56
 08/01/2019 15:30:00,33.3,33.0,1,-26.66
 08/01/2019 15:45:00,33.15,33.0,1,-28.07
 08/01/2019 16:00:00,33.11,33.0,1,-29.09
 08/01/2019 16:15:00,33.04,33.0,1,-30.29
 08/01/2019 16:30:00,33.01,33.0,1,-31.54
 08/01/2019 16:45:00,32.9,33.0,1,-33.2
 08/01/2019 17:00:00,32.74,33.0,1,-34.78
 08/01/2019 17:15:00,32.82,33.0,1,-31.12
 08/01/2019 17:30:00,32.79,33.0,1,-31.31
 08/01/2019 17:45:00,32.8,33.0,1,-31.31
 08/01/2019 18:00:00,32.89,33.0,1,-31.19
 08/01/2019 18:15:00,32.84,33.0,1,-35.51
 08/01/2019 18:30:00,32.82,33.0,1,-35.49
 08/01/2019 18:45:00,32.87,33.0,1,-35.15
 08/01/2019 19:00:00,32.93,33.0,1,-34.6
 08/01/2019 19:15:00,32.89,33.0,1,-34.01
 08/01/2019 19:30:00,32.96,33.0,1,-33.57
 08/01/2019 19:45:00,33.07,33.0,1,-32.88
 08/01/2019 20:00:00,33.13,33.0,1,-32.57
 08/01/2019 20:15:00,33.11,33.0,1,-32.43
 08/01/2019 20:30:00,33.18,33.0,1,-31.81
 08/01/2019 20:45:00,33.2,33.0,1,-31.03
 08/01/2019 21:00:00,33.24,33.0,1,-30.47
 08/01/2019 21:15:00,33.38,33.0,1,-29.59
 08/01/2019 21:30:00,33.39,33.0,1,-28.59
 08/01/2019 21:45:00,33.25,33.0,1,-27.36
 08/01/2019 22:00:00,33.02,33.0,1,-26.06
 08/01/2019 22:15:00,33.1,33.0,1,-25.12
 08/01/2019 22:30:00,33.26,33.0,1,-24.38
 08/01/2019 22:45:00,33.29,33.0,1,-23.35
 08/01/2019 23:00:00,33.45,33.0,1,-22.45
 08/01/2019 23:15:00,33.24,33.0,1,-21.53
 08/01/2019 23:30:00,32.95,33.0,1,-21.01
 08/01/2019 23:45:00,32.92,33.0,1,-20.81
 09/01/2019 00:00:00,32.93,33.0,1,-20.65
 09/01/2019 00:15:00,32.81,33.0,1,-22.53
 09/01/2019 00:30:00,32.78,33.0,1,-23.08
 09/01/2019 00:45:00,32.72,33.0,1,-23.49
 09/01/2019 01:00:00,32.76,33.0,1,-23.43
 09/01/2019 01:15:00,32.88,33.0,1,-22.82
 09/01/2019 01:30:00,32.84,33.0,1,-22.73
 09/01/2019 01:45:00,32.89,33.0,1,-22.41
 09/01/2019 02:00:00,32.93,33.0,1,-22.41
 09/01/2019 02:15:00,32.93,33.0,1,-23.05
 09/01/2019 02:30:00,32.93,33.0,1,-23.02
 09/01/2019 02:45:00,32.94,33.0,1,-22.72
 09/01/2019 03:00:00,33.03,33.0,1,-22.31
 09/01/2019 03:15:00,32.99,33.0,1,-21.87
 09/01/2019 03:30:00,33.09,33.0,1,-21.66
 09/01/2019 03:45:00,33.12,33.0,1,-21.35
 09/01/2019 04:00:00,33.21,33.0,1,-21.1
 09/01/2019 04:15:00,33.14,33.0,1,-20.9
 09/01/2019 04:30:00,33.12,33.0,1,-20.9
 09/01/2019 04:45:00,33.11,33.0,1,-20.98
 09/01/2019 05:00:00,33.11,33.0,1,-21.07
 09/01/2019 05:15:00,33.11,33.0,1,-21.47
 09/01/2019 05:30:00,33.07,33.0,1,-21.65
 09/01/2019 05:45:00,33.03,33.0,1,-22.47
 09/01/2019 06:00:00,32.98,33.0,1,-22.82
 09/01/2019 06:15:00,32.9,33.0,1,-24.46
 09/01/2019 06:30:00,32.83,33.0,1,-26.1
 09/01/2019 06:45:00,32.91,33.0,1,-27.97
 09/01/2019 07:00:00,32.69,33.0,1,-29.5
 09/01/2019 07:15:00,32.89,33.0,1,-30.86
 09/01/2019 07:30:00,32.81,33.0,1,-31.7
 09/01/2019 07:45:00,32.65,33.0,1,-32.84
 09/01/2019 08:00:00,32.57,33.0,1,-33.43
 09/01/2019 08:15:00,32.87,33.0,1,-33.73
 09/01/2019 08:30:00,32.98,33.0,1,-33.52
 09/01/2019 08:45:00,32.94,33.0,1,-33.09
 09/01/2019 09:00:00,32.95,33.0,1,-32.42
 09/01/2019 09:15:00,33.05,33.0,1,-31.38
 09/01/2019 09:30:00,33.02,33.0,1,-29.83
 09/01/2019 09:45:00,33.21,33.0,1,-28.94
 09/01/2019 10:00:00,33.41,33.0,1,-27.41
 09/01/2019 10:15:00,33.02,33.0,1,-26.14
 09/01/2019 10:30:00,32.98,33.0,1,-25.65
 09/01/2019 10:45:00,33.02,33.0,1,-24.98
 09/01/2019 11:00:00,33.07,33.0,1,-23.83
 09/01/2019 11:15:00,33.13,33.0,1,-22.69
 09/01/2019 11:30:00,33.17,33.0,1,-21.74
 09/01/2019 11:45:00,33.2,33.0,1,-21.3
 09/01/2019 12:00:00,33.23,33.0,1,-20.76
 09/01/2019 12:15:00,33.24,33.0,1,-20.62
 09/01/2019 12:30:00,33.23,33.0,1,-20.95
 09/01/2019 12:45:00,33.22,33.0,1,-21.28
 09/01/2019 13:00:00,33.22,33.0,1,-21.85
 09/01/2019 13:15:00,33.22,33.0,1,-22.3
 09/01/2019 13:30:00,33.29,33.0,1,-21.52
 09/01/2019 13:45:00,33.27,33.0,1,-22.27
 09/01/2019 14:00:00,33.19,33.0,1,-24.61
 09/01/2019 14:15:00,33.14,33.0,1,-24.88
 09/01/2019 14:30:00,33.17,33.0,1,-24.9
 09/01/2019 14:45:00,33.2,33.0,1,-25.3
 09/01/2019 15:00:00,33.13,33.0,1,-26.92
 09/01/2019 15:15:00,33.12,33.0,1,-27.89
 09/01/2019 15:30:00,33.16,33.0,1,-28.42
 09/01/2019 15:45:00,33.07,33.0,1,-29.63
 09/01/2019 16:00:00,32.99,33.0,1,-30.8
 09/01/2019 16:15:00,32.88,33.0,1,-32.2
 09/01/2019 16:30:00,32.91,33.0,1,-32.89
 09/01/2019 16:45:00,32.89,33.0,1,-33.11
 09/01/2019 17:00:00,32.83,33.0,1,-30.65
 09/01/2019 17:15:00,32.84,33.0,1,-31.49
 09/01/2019 17:30:00,32.8,33.0,1,-31.96
 09/01/2019 17:45:00,32.79,33.0,1,-31.92
 09/01/2019 18:00:00,32.78,33.0,1,-31.99
 09/01/2019 18:15:00,32.82,33.0,1,-31.95
 09/01/2019 18:30:00,32.75,33.0,1,-31.7
 09/01/2019 18:45:00,32.69,33.0,1,-33.09
 09/01/2019 19:00:00,33.15,33.0,1,-35.29
 09/01/2019 19:15:00,33.14,33.0,1,-34.9
 09/01/2019 19:30:00,33.37,33.0,1,-34.28
 09/01/2019 19:45:00,33.21,33.0,1,-33.52
 09/01/2019 20:00:00,33.06,33.0,1,-33.02
 09/01/2019 20:15:00,33.11,33.0,1,-32.54
 09/01/2019 20:30:00,33.22,33.0,1,-31.75
 09/01/2019 20:45:00,33.16,33.0,1,-32.0
 09/01/2019 21:00:00,33.12,33.0,1,-31.79
 09/01/2019 21:15:00,33.19,33.0,1,-30.98
 09/01/2019 21:30:00,33.23,33.0,1,-30.06
 09/01/2019 21:45:00,33.21,33.0,1,-28.76
 09/01/2019 22:00:00,33.44,33.0,1,-27.68
 09/01/2019 22:15:00,33.0,33.0,1,-26.72
 09/01/2019 22:30:00,33.16,33.0,1,-26.15
 09/01/2019 22:45:00,33.12,33.0,1,-24.87
 09/01/2019 23:00:00,33.19,33.0,1,-24.01
 09/01/2019 23:15:00,33.26,33.0,1,-23.4
 09/01/2019 23:30:00,33.39,33.0,1,-22.74
 09/01/2019 23:45:00,33.44,33.0,1,-22.13
 10/01/2019 00:00:00,33.53,33.0,1,-22.21
 10/01/2019 00:15:00,33.45,33.0,1,-23.73
 10/01/2019 00:30:00,33.39,33.0,1,-24.19
 10/01/2019 00:45:00,33.34,33.0,1,-24.97
 10/01/2019 01:00:00,33.33,33.0,1,-24.98
 10/01/2019 01:15:00,33.37,33.0,1,-24.45
 10/01/2019 01:30:00,33.4,33.0,1,-24.37
 10/01/2019 01:45:00,33.5,33.0,1,-23.78
 10/01/2019 02:00:00,33.41,33.0,1,-23.31
 10/01/2019 02:15:00,33.01,33.0,1,-23.6
 10/01/2019 02:30:00,33.0,33.0,1,-23.61
 10/01/2019 02:45:00,33.02,33.0,1,-23.19
 10/01/2019 03:00:00,33.09,33.0,1,-23.06
 10/01/2019 03:15:00,33.1,33.0,1,-22.81
 10/01/2019 03:30:00,33.1,33.0,1,-22.81
 10/01/2019 03:45:00,33.15,33.0,1,-22.58
 10/01/2019 04:00:00,33.21,33.0,1,-22.39
 10/01/2019 04:15:00,33.2,33.0,1,-21.93
 10/01/2019 04:30:00,33.18,33.0,1,-22.2
 10/01/2019 04:45:00,33.14,33.0,1,-22.01
 10/01/2019 05:00:00,33.14,33.0,1,-21.92
 10/01/2019 05:15:00,33.01,33.0,1,-21.8
 10/01/2019 05:30:00,32.88,33.0,1,-22.68
 10/01/2019 05:45:00,32.8,33.0,1,-22.97
 10/01/2019 06:00:00,32.74,33.0,1,-23.53
 10/01/2019 06:15:00,32.87,33.0,1,-25.42
 10/01/2019 06:30:00,32.74,33.0,1,-27.32
 10/01/2019 06:45:00,32.67,33.0,1,-28.62
 10/01/2019 07:00:00,33.01,33.0,1,-30.23
 10/01/2019 07:15:00,32.99,33.0,1,-31.32
 10/01/2019 07:30:00,32.88,33.0,1,-32.32
 10/01/2019 07:45:00,32.85,33.0,1,-32.62
 10/01/2019 08:00:00,32.78,33.0,1,-33.38
 10/01/2019 08:15:00,32.82,33.0,1,-33.52
 10/01/2019 08:30:00,32.88,33.0,1,-33.67
 10/01/2019 08:45:00,32.88,33.0,1,-33.46
 10/01/2019 09:00:00,32.89,33.0,1,-33.3
 10/01/2019 09:15:00,32.86,33.0,1,-33.52
 10/01/2019 09:30:00,32.88,33.0,1,-32.75
 10/01/2019 09:45:00,32.97,33.0,1,-31.43
 10/01/2019 10:00:00,33.05,33.0,1,-29.63
 10/01/2019 10:15:00,33.15,33.0,1,-27.64
 10/01/2019 10:30:00,33.2,33.0,1,-26.22
 10/01/2019 10:45:00,33.22,33.0,1,-25.66
 10/01/2019 11:00:00,33.25,33.0,1,-24.68
 10/01/2019 11:15:00,33.19,33.0,1,-24.31
 10/01/2019 11:30:00,33.17,33.0,1,-25.64
 10/01/2019 11:45:00,33.13,33.0,1,-27.16
 10/01/2019 12:00:00,33.07,33.0,1,-28.79
 10/01/2019 12:15:00,33.01,33.0,1,-30.24
 10/01/2019 12:30:00,33.01,33.0,1,-30.24
 10/01/2019 12:45:00,33.01,33.0,1,-30.24
 10/01/2019 13:00:00,33.01,33.0,1,-30.24
 10/01/2019 13:15:00,33.01,33.0,1,-30.24
 10/01/2019 13:30:00,33.01,33.0,1,-30.24
 10/01/2019 13:45:00,33.01,33.0,1,-30.24
 10/01/2019 14:00:00,33.01,33.0,1,-30.24
 10/01/2019 14:15:00,33.02,33.0,1,-30.26
 10/01/2019 14:30:00,33.07,33.0,1,-30.4
 10/01/2019 14:45:00,33.16,33.0,1,-30.57
 10/01/2019 15:00:00,33.18,33.0,1,-30.58
 10/01/2019 15:15:00,33.21,33.0,1,-30.99
 10/01/2019 15:30:00,33.18,33.0,1,-31.3
 10/01/2019 15:45:00,33.04,33.0,1,-32.3
 10/01/2019 16:00:00,32.96,33.0,1,-33.29
 10/01/2019 16:15:00,32.99,33.0,1,-33.61
 10/01/2019 16:30:00,32.91,33.0,1,-34.55
 10/01/2019 16:45:00,32.93,33.0,1,-34.76
 10/01/2019 17:00:00,32.96,33.0,1,-31.14
 10/01/2019 17:15:00,32.93,33.0,1,-31.73
 10/01/2019 17:30:00,33.04,33.0,1,-32.1
 10/01/2019 17:45:00,33.08,33.0,1,-31.72
 10/01/2019 18:00:00,33.13,33.0,1,-31.7
 10/01/2019 18:15:00,33.09,33.0,1,-31.88
 10/01/2019 18:30:00,33.13,33.0,1,-32.48
 10/01/2019 18:45:00,33.09,33.0,1,-36.22
 10/01/2019 19:00:00,33.16,33.0,1,-35.66
 10/01/2019 19:15:00,33.13,33.0,1,-35.2
 10/01/2019 19:30:00,33.21,33.0,1,-35.01
 10/01/2019 19:45:00,33.27,33.0,1,-34.53
 10/01/2019 20:00:00,33.33,33.0,1,-33.71
 10/01/2019 20:15:00,33.34,33.0,1,-33.01
 10/01/2019 20:30:00,33.38,33.0,1,-32.27
 10/01/2019 20:45:00,33.17,33.0,1,-31.26
 10/01/2019 21:00:00,32.85,33.0,1,-30.51
 10/01/2019 21:15:00,32.86,33.0,1,-29.53
 10/01/2019 21:30:00,32.94,33.0,1,-28.63
 10/01/2019 21:45:00,32.9,33.0,1,-28.17
 10/01/2019 22:00:00,33.07,33.0,1,-27.72
 10/01/2019 22:15:00,33.17,33.0,1,-26.29
 10/01/2019 22:30:00,33.28,33.0,1,-24.99
 10/01/2019 22:45:00,33.33,33.0,1,-24.15
 10/01/2019 23:00:00,33.5,33.0,1,-23.23
 10/01/2019 23:15:00,33.24,33.0,1,-22.71
 10/01/2019 23:30:00,33.18,33.0,1,-21.98
 10/01/2019 23:45:00,33.17,33.0,1,-21.46
 11/01/2019 00:00:00,33.08,33.0,1,-21.38
 11/01/2019 00:15:00,32.92,33.0,1,-23.31
 11/01/2019 00:30:00,32.95,33.0,1,-23.77
 11/01/2019 00:45:00,32.84,33.0,1,-24.37
 11/01/2019 01:00:00,32.83,33.0,1,-24.65
 11/01/2019 01:15:00,32.87,33.0,1,-24.5
 11/01/2019 01:30:00,32.96,33.0,1,-24.09
 11/01/2019 01:45:00,33.06,33.0,1,-23.43
 11/01/2019 02:00:00,33.15,33.0,1,-22.91
 11/01/2019 02:15:00,33.16,33.0,1,-22.91
 11/01/2019 02:30:00,33.25,33.0,1,-22.64
 11/01/2019 02:45:00,33.33,33.0,1,-22.79
 11/01/2019 03:00:00,33.36,33.0,1,-22.43
 11/01/2019 03:15:00,33.33,33.0,1,-22.21
 11/01/2019 03:30:00,33.4,33.0,1,-21.85
 11/01/2019 03:45:00,33.47,33.0,1,-21.41
 11/01/2019 04:00:00,33.48,33.0,1,-21.17
 11/01/2019 04:15:00,33.49,33.0,1,-21.4
 11/01/2019 04:30:00,33.47,33.0,1,-21.19
 11/01/2019 04:45:00,33.51,33.0,1,-21.22
 11/01/2019 05:00:00,33.5,33.0,1,-21.18
 11/01/2019 05:15:00,33.39,33.0,1,-21.6
 11/01/2019 05:30:00,33.28,33.0,1,-21.77
 11/01/2019 05:45:00,33.23,33.0,1,-22.0
 11/01/2019 06:00:00,33.08,33.0,1,-22.85
 11/01/2019 06:15:00,32.91,33.0,1,-25.15
 11/01/2019 06:30:00,33.17,33.0,1,-26.47
 11/01/2019 06:45:00,32.97,33.0,1,-27.63
 11/01/2019 07:00:00,32.84,33.0,1,-28.9
 11/01/2019 07:15:00,33.02,33.0,1,-30.26
 11/01/2019 07:30:00,32.98,33.0,1,-31.13
 11/01/2019 07:45:00,32.8,33.0,1,-32.36
 11/01/2019 08:00:00,32.73,33.0,1,-33.04
 11/01/2019 08:15:00,32.73,33.0,1,-32.96
 11/01/2019 08:30:00,32.64,33.0,1,-33.01
 11/01/2019 08:45:00,32.63,33.0,1,-32.66
 11/01/2019 09:00:00,32.65,33.0,1,-31.76
 11/01/2019 09:15:00,32.75,33.0,1,-31.58
 11/01/2019 09:30:00,32.75,33.0,1,-31.27
 11/01/2019 09:45:00,32.77,33.0,1,-31.31
 11/01/2019 10:00:00,32.81,33.0,1,-31.2
 11/01/2019 10:15:00,32.92,33.0,1,-30.24
 11/01/2019 10:30:00,32.97,33.0,1,-29.66
 11/01/2019 10:45:00,33.03,33.0,1,-28.6
 11/01/2019 11:00:00,33.0,33.0,1,-28.38
 11/01/2019 11:15:00,33.0,33.0,1,-26.9
 11/01/2019 11:30:00,33.09,33.0,1,-24.95
 11/01/2019 11:45:00,33.18,33.0,1,-24.07
 11/01/2019 12:00:00,33.21,33.0,1,-23.31
 11/01/2019 12:15:00,33.29,33.0,1,-22.14
 11/01/2019 12:30:00,33.29,33.0,1,-22.56
 11/01/2019 12:45:00,33.28,33.0,1,-23.45
 11/01/2019 13:00:00,33.27,33.0,1,-24.3
 11/01/2019 13:15:00,33.3,33.0,1,-24.43
 11/01/2019 13:30:00,33.32,33.0,1,-25.38
 11/01/2019 13:45:00,33.27,33.0,1,-26.45
 11/01/2019 14:00:00,33.3,33.0,1,-27.27
 11/01/2019 14:15:00,33.24,33.0,1,-27.96
 11/01/2019 14:30:00,33.2,33.0,1,-28.59
 11/01/2019 14:45:00,33.24,33.0,1,-29.34
 11/01/2019 15:00:00,33.21,33.0,1,-29.46
 11/01/2019 15:15:00,33.18,33.0,1,-29.41
 11/01/2019 15:30:00,33.14,33.0,1,-29.61
 11/01/2019 15:45:00,33.16,33.0,1,-30.28
 11/01/2019 16:00:00,33.06,33.0,1,-31.12
 11/01/2019 16:15:00,33.0,33.0,1,-31.93
 11/01/2019 16:30:00,32.94,33.0,1,-32.92
 11/01/2019 16:45:00,32.81,33.0,1,-33.88
 11/01/2019 17:00:00,32.84,33.0,1,-34.49
 11/01/2019 17:15:00,33.03,33.0,1,-30.76
 11/01/2019 17:30:00,33.07,33.0,1,-31.02
 11/01/2019 17:45:00,33.04,33.0,1,-35.21
 11/01/2019 18:00:00,33.0,33.0,1,-35.41
 11/01/2019 18:15:00,32.99,33.0,1,-35.44
 11/01/2019 18:30:00,33.04,33.0,1,-34.98
 11/01/2019 18:45:00,33.08,33.0,1,-34.49
 11/01/2019 19:00:00,33.15,33.0,1,-33.88
 11/01/2019 19:15:00,33.19,33.0,1,-33.25
 11/01/2019 19:30:00,33.22,33.0,1,-32.75
 11/01/2019 19:45:00,33.31,33.0,1,-32.07
 11/01/2019 20:00:00,33.28,33.0,1,-31.65
 11/01/2019 20:15:00,33.32,33.0,1,-30.93
 11/01/2019 20:30:00,33.33,33.0,1,-30.13
 11/01/2019 20:45:00,33.08,33.0,1,-29.75
 11/01/2019 21:00:00,33.0,33.0,1,-28.88
 11/01/2019 21:15:00,33.03,33.0,1,-27.84
 11/01/2019 21:30:00,33.13,33.0,1,-26.39
 11/01/2019 21:45:00,33.12,33.0,1,-25.63
 11/01/2019 22:00:00,33.15,33.0,1,-24.86
 11/01/2019 22:15:00,33.16,33.0,1,-24.23
 11/01/2019 22:30:00,33.23,33.0,1,-23.54
 11/01/2019 22:45:00,33.29,33.0,1,-22.75
 11/01/2019 23:00:00,33.2,33.0,1,-21.81
 11/01/2019 23:15:00,33.12,33.0,1,-21.7
 11/01/2019 23:30:00,33.22,33.0,1,-21.1
 11/01/2019 23:45:00,33.25,33.0,1,-20.6
 12/01/2019 00:00:00,33.32,33.0,1,-20.42
 12/01/2019 00:15:00,33.19,33.0,1,-22.38
 12/01/2019 00:30:00,33.09,33.0,1,-22.93
 12/01/2019 00:45:00,32.85,33.0,1,-23.34
 12/01/2019 01:00:00,33.11,33.0,1,-23.39
 12/01/2019 01:15:00,33.13,33.0,1,-22.96
 12/01/2019 01:30:00,33.15,33.0,1,-22.55
 12/01/2019 01:45:00,33.35,33.0,1,-21.48
 12/01/2019 02:00:00,33.4,33.0,1,-21.13
 12/01/2019 02:15:00,33.46,33.0,1,-21.41
 12/01/2019 02:30:00,33.0,33.0,1,-20.86
 12/01/2019 02:45:00,33.01,33.0,1,-20.69
 12/01/2019 03:00:00,32.98,33.0,1,-20.3
 12/01/2019 03:15:00,33.01,33.0,1,-19.93
 12/01/2019 03:30:00,33.17,33.0,1,-19.51
 12/01/2019 03:45:00,33.18,33.0,1,-19.28
 12/01/2019 04:00:00,33.3,33.0,1,-19.02
 12/01/2019 04:15:00,33.3,33.0,1,-18.43
 12/01/2019 04:30:00,33.33,33.0,1,-17.96
 12/01/2019 04:45:00,33.29,33.0,1,-17.72
 12/01/2019 05:00:00,33.29,33.0,1,-17.71
 12/01/2019 05:15:00,33.25,33.0,1,-17.95
 12/01/2019 05:30:00,33.18,33.0,1,-17.87
 12/01/2019 05:45:00,33.11,33.0,1,-18.27
 12/01/2019 06:00:00,33.09,33.0,1,-18.88
 12/01/2019 06:15:00,32.82,33.0,1,-19.32
 12/01/2019 06:30:00,32.76,33.0,1,-20.19
 12/01/2019 06:45:00,32.6,33.0,1,-21.18
 12/01/2019 07:00:00,32.61,33.0,1,-20.95
 12/01/2019 07:15:00,32.78,33.0,1,-21.02
 12/01/2019 07:30:00,32.86,33.0,1,-21.68
 12/01/2019 07:45:00,32.93,33.0,1,-22.56
 12/01/2019 08:00:00,32.9,33.0,1,-23.17
 12/01/2019 08:15:00,32.86,33.0,1,-23.7
 12/01/2019 08:30:00,32.72,33.0,1,-24.5
 12/01/2019 08:45:00,33.05,33.0,1,-25.33
 12/01/2019 09:00:00,33.0,33.0,1,-25.66
 12/01/2019 09:15:00,33.02,33.0,1,-26.06
 12/01/2019 09:30:00,33.04,33.0,1,-26.35
 12/01/2019 09:45:00,32.89,33.0,1,-26.52
 12/01/2019 10:00:00,32.69,33.0,1,-26.33
 12/01/2019 10:15:00,32.77,33.0,1,-26.18
 12/01/2019 10:30:00,32.82,33.0,1,-25.85
 12/01/2019 10:45:00,32.92,33.0,1,-25.9
 12/01/2019 11:00:00,32.95,33.0,1,-25.64
 12/01/2019 11:15:00,32.97,33.0,1,-25.32
 12/01/2019 11:30:00,32.96,33.0,1,-25.03
 12/01/2019 11:45:00,32.88,33.0,1,-24.65
 12/01/2019 12:00:00,32.88,33.0,1,-24.05
 12/01/2019 12:15:00,32.89,33.0,1,-24.51
 12/01/2019 12:30:00,33.0,33.0,1,-24.77
 12/01/2019 12:45:00,32.99,33.0,1,-24.51
 12/01/2019 13:00:00,33.04,33.0,1,-24.39
 12/01/2019 13:15:00,33.1,33.0,1,-24.4
 12/01/2019 13:30:00,33.07,33.0,1,-23.58
 12/01/2019 13:45:00,33.15,33.0,1,-22.93
 12/01/2019 14:00:00,33.28,33.0,1,-22.5
 12/01/2019 14:15:00,33.4,33.0,1,-22.71
 12/01/2019 14:30:00,33.42,33.0,1,-22.94
 12/01/2019 14:45:00,33.45,33.0,1,-22.96
 12/01/2019 15:00:00,33.23,33.0,1,-22.19
 12/01/2019 15:15:00,33.12,33.0,1,-22.31
 12/01/2019 15:30:00,33.1,33.0,1,-22.54
 12/01/2019 15:45:00,33.03,33.0,1,-23.18
 12/01/2019 16:00:00,33.01,33.0,1,-23.51
 12/01/2019 16:15:00,32.97,33.0,1,-24.53
 12/01/2019 16:30:00,33.01,33.0,1,-25.64
 12/01/2019 16:45:00,33.02,33.0,1,-26.93
 12/01/2019 17:00:00,32.93,33.0,1,-27.81
 12/01/2019 17:15:00,32.81,33.0,1,-28.65
 12/01/2019 17:30:00,32.88,33.0,1,-29.04
 12/01/2019 17:45:00,33.05,33.0,1,-29.5
 12/01/2019 18:00:00,33.09,33.0,1,-29.26
 12/01/2019 18:15:00,33.13,33.0,1,-28.95
 12/01/2019 18:30:00,33.16,33.0,1,-28.69
 12/01/2019 18:45:00,33.2,33.0,1,-28.17
 12/01/2019 19:00:00,33.25,33.0,1,-27.82
 12/01/2019 19:15:00,33.38,33.0,1,-27.38
 12/01/2019 19:30:00,33.41,33.0,1,-26.67
 12/01/2019 19:45:00,33.47,33.0,1,-26.12
 12/01/2019 20:00:00,33.49,33.0,1,-25.65
 12/01/2019 20:15:00,33.48,33.0,1,-25.0
 12/01/2019 20:30:00,33.31,33.0,1,-24.19
 12/01/2019 20:45:00,33.37,33.0,1,-23.58
 12/01/2019 21:00:00,33.38,33.0,1,-23.07
 12/01/2019 21:15:00,32.92,33.0,1,-22.12
 12/01/2019 21:30:00,32.98,33.0,1,-21.49
 12/01/2019 21:45:00,33.01,33.0,1,-21.27
 12/01/2019 22:00:00,33.21,33.0,1,-20.78
 12/01/2019 22:15:00,33.27,33.0,1,-20.08
 12/01/2019 22:30:00,33.33,33.0,1,-19.35
 12/01/2019 22:45:00,33.42,33.0,1,-18.67
 12/01/2019 23:00:00,33.27,33.0,1,-18.15
 12/01/2019 23:15:00,33.16,33.0,1,-17.97
 12/01/2019 23:30:00,33.19,33.0,1,-17.45
 12/01/2019 23:45:00,32.93,33.0,1,-17.07
 13/01/2019 00:00:00,33.08,33.0,1,-16.85
 13/01/2019 00:15:00,32.84,33.0,1,-18.4
 13/01/2019 00:30:00,32.84,33.0,1,-19.01
 13/01/2019 00:45:00,32.77,33.0,1,-19.26
 13/01/2019 01:00:00,32.75,33.0,1,-19.3
 13/01/2019 01:15:00,32.77,33.0,1,-18.71
 13/01/2019 01:30:00,32.99,33.0,1,-18.42
 13/01/2019 01:45:00,33.25,33.0,1,-18.04
 13/01/2019 02:00:00,33.36,33.0,1,-17.98
 13/01/2019 02:15:00,33.37,33.0,1,-18.36
 13/01/2019 02:30:00,33.43,33.0,1,-17.89
 13/01/2019 02:45:00,33.45,33.0,1,-17.56
 13/01/2019 03:00:00,33.42,33.0,1,-17.05
 13/01/2019 03:15:00,33.0,33.0,1,-16.75
 13/01/2019 03:30:00,32.82,33.0,1,-16.3
 13/01/2019 03:45:00,32.86,33.0,1,-16.12
 13/01/2019 04:00:00,32.87,33.0,1,-15.71
 13/01/2019 04:15:00,32.93,33.0,1,-15.57
 13/01/2019 04:30:00,33.01,33.0,1,-15.39
 13/01/2019 04:45:00,32.96,33.0,1,-15.27
 13/01/2019 05:00:00,32.95,33.0,1,-15.1
 13/01/2019 05:15:00,32.93,33.0,1,-15.16
 13/01/2019 05:30:00,33.02,33.0,1,-15.07
 13/01/2019 05:45:00,33.0,33.0,1,-15.28
 13/01/2019 06:00:00,32.95,33.0,1,-15.5
 13/01/2019 06:15:00,32.86,33.0,1,-15.94
 13/01/2019 06:30:00,32.85,33.0,1,-16.06
 13/01/2019 06:45:00,32.85,33.0,1,-17.34
 13/01/2019 07:00:00,33.02,33.0,1,-17.91
 13/01/2019 07:15:00,32.98,33.0,1,-18.08
 13/01/2019 07:30:00,32.97,33.0,1,-18.28
 13/01/2019 07:45:00,32.86,33.0,1,-18.76
 13/01/2019 08:00:00,32.7,33.0,1,-19.44
 13/01/2019 08:15:00,32.66,33.0,1,-19.81
 13/01/2019 08:30:00,32.96,33.0,1,-20.74
 13/01/2019 08:45:00,33.1,33.0,1,-21.45
 13/01/2019 09:00:00,32.98,33.0,1,-21.9
 13/01/2019 09:15:00,32.99,33.0,1,-22.12
 13/01/2019 09:30:00,32.97,33.0,1,-22.53
 13/01/2019 09:45:00,32.88,33.0,1,-22.27
 13/01/2019 10:00:00,32.76,33.0,1,-22.71
 13/01/2019 10:15:00,32.71,33.0,1,-22.9
 13/01/2019 10:30:00,32.75,33.0,1,-20.52
 13/01/2019 10:45:00,32.77,33.0,1,-20.69
 13/01/2019 11:00:00,32.73,33.0,1,-21.5
 13/01/2019 11:15:00,32.88,33.0,1,-23.04
 13/01/2019 11:30:00,33.15,33.0,1,-24.46
 13/01/2019 11:45:00,33.11,33.0,1,-24.15
 13/01/2019 12:00:00,33.11,33.0,1,-24.43
 13/01/2019 12:15:00,33.17,33.0,1,-24.67
 13/01/2019 12:30:00,33.11,33.0,1,-24.74
 13/01/2019 12:45:00,33.06,33.0,1,-25.28
 13/01/2019 13:00:00,33.03,33.0,1,-25.55
 13/01/2019 13:15:00,33.05,33.0,1,-25.6
 13/01/2019 13:30:00,33.14,33.0,1,-24.8
 13/01/2019 13:45:00,33.14,33.0,1,-24.47
 13/01/2019 14:00:00,33.08,33.0,1,-24.25
 13/01/2019 14:15:00,33.0,33.0,1,-24.71
 13/01/2019 14:30:00,33.04,33.0,1,-25.09
 13/01/2019 14:45:00,33.15,33.0,1,-24.92
 13/01/2019 15:00:00,33.34,33.0,1,-24.92
 13/01/2019 15:15:00,33.28,33.0,1,-24.91
 13/01/2019 15:30:00,33.02,33.0,1,-24.89
 13/01/2019 15:45:00,33.03,33.0,1,-25.36
 13/01/2019 16:00:00,32.82,33.0,1,-25.96
 13/01/2019 16:15:00,32.68,33.0,1,-26.95
 13/01/2019 16:30:00,33.07,33.0,1,-28.13
 13/01/2019 16:45:00,32.99,33.0,1,-28.98
 13/01/2019 17:00:00,33.01,33.0,1,-30.12
 13/01/2019 17:15:00,33.06,33.0,1,-30.89
 13/01/2019 17:30:00,32.95,33.0,1,-31.18
 13/01/2019 17:45:00,32.91,33.0,1,-31.35
 13/01/2019 18:00:00,32.97,33.0,1,-30.96
 13/01/2019 18:15:00,33.09,33.0,1,-30.51
 13/01/2019 18:30:00,33.23,33.0,1,-29.76
 13/01/2019 18:45:00,33.18,33.0,1,-29.24
 13/01/2019 19:00:00,33.19,33.0,1,-28.7
 13/01/2019 19:15:00,33.18,33.0,1,-28.73
 13/01/2019 19:30:00,33.15,33.0,1,-28.04
 13/01/2019 19:45:00,32.98,33.0,1,-27.43
 13/01/2019 20:00:00,32.94,33.0,1,-26.48
 13/01/2019 20:15:00,33.03,33.0,1,-25.66
 13/01/2019 20:30:00,33.09,33.0,1,-25.02
 13/01/2019 20:45:00,33.19,33.0,1,-24.48
 13/01/2019 21:00:00,33.28,33.0,1,-24.01
 13/01/2019 21:15:00,33.39,33.0,1,-23.33
 13/01/2019 21:30:00,33.5,33.0,1,-23.01
 13/01/2019 21:45:00,33.27,33.0,1,-22.59
 13/01/2019 22:00:00,33.23,33.0,1,-22.16
 13/01/2019 22:15:00,33.32,33.0,1,-21.52
 13/01/2019 22:30:00,33.33,33.0,1,-20.66
 13/01/2019 22:45:00,33.45,33.0,1,-19.83
 13/01/2019 23:00:00,33.2,33.0,1,-18.62
 13/01/2019 23:15:00,32.94,33.0,1,-17.65
 13/01/2019 23:30:00,32.99,33.0,1,-17.06
 13/01/2019 23:45:00,33.04,33.0,1,-16.95
 14/01/2019 00:00:00,33.08,33.0,1,-17.14
 14/01/2019 00:00:00,33.08,33.0,1,-17.14
 14/01/2019 00:15:00,32.91,33.0,1,-18.86
 14/01/2019 00:30:00,32.85,33.0,1,-19.43
 14/01/2019 00:45:00,32.78,33.0,1,-19.85
 14/01/2019 01:00:00,32.76,33.0,1,-20.05
 14/01/2019 01:15:00,33.17,33.0,1,-19.99
 14/01/2019 01:30:00,33.53,33.0,1,-19.88
 14/01/2019 01:45:00,33.22,33.0,1,-19.13
 14/01/2019 02:00:00,33.01,33.0,1,-18.78
 14/01/2019 02:15:00,33.06,33.0,1,-19.33
 14/01/2019 02:30:00,33.08,33.0,1,-19.4
 14/01/2019 02:45:00,33.0,33.0,1,-19.31
 14/01/2019 03:00:00,33.03,33.0,1,-19.02
 14/01/2019 03:15:00,33.04,33.0,1,-18.72
 14/01/2019 03:30:00,33.17,33.0,1,-18.52
 14/01/2019 03:45:00,33.18,33.0,1,-18.18
 14/01/2019 04:00:00,33.21,33.0,1,-17.91
 14/01/2019 04:15:00,33.23,33.0,1,-17.71
 14/01/2019 04:30:00,33.25,33.0,1,-17.64
 14/01/2019 04:45:00,33.19,33.0,1,-17.41
 14/01/2019 05:00:00,33.13,33.0,1,-17.6
 14/01/2019 05:15:00,33.04,33.0,1,-17.99
 14/01/2019 05:30:00,32.85,33.0,1,-18.97
 14/01/2019 05:45:00,32.77,33.0,1,-19.89
 14/01/2019 06:00:00,32.72,33.0,1,-20.98
 14/01/2019 06:15:00,32.88,33.0,1,-22.87
 14/01/2019 06:30:00,32.74,33.0,1,-25.07
 14/01/2019 06:45:00,32.99,33.0,1,-26.77
 14/01/2019 07:00:00,32.8,33.0,1,-28.2
 14/01/2019 07:15:00,32.97,33.0,1,-29.58
 14/01/2019 07:30:00,32.98,33.0,1,-30.58
 14/01/2019 07:45:00,32.87,33.0,1,-31.27
 14/01/2019 08:00:00,32.83,33.0,1,-31.94
 14/01/2019 08:15:00,32.76,33.0,1,-32.14
 14/01/2019 08:30:00,32.74,33.0,1,-31.8
 14/01/2019 08:45:00,32.76,33.0,1,-30.96
 14/01/2019 09:00:00,32.73,33.0,1,-31.05
 14/01/2019 09:15:00,32.75,33.0,1,-31.2
 14/01/2019 09:30:00,32.71,33.0,1,-29.55
 14/01/2019 09:45:00,32.82,33.0,1,-26.42
 14/01/2019 10:00:00,32.78,33.0,1,-27.54
 14/01/2019 10:15:00,32.81,33.0,1,-30.19
 14/01/2019 10:30:00,32.9,33.0,1,-29.47
 14/01/2019 10:45:00,32.9,33.0,1,-28.79
 14/01/2019 11:00:00,32.89,33.0,1,-28.07
 14/01/2019 11:15:00,32.99,33.0,1,-24.66
 14/01/2019 11:30:00,32.99,33.0,1,-22.76
 14/01/2019 11:45:00,32.91,33.0,1,-25.95
 14/01/2019 12:00:00,32.86,33.0,1,-28.58
 14/01/2019 12:15:00,32.84,33.0,1,-29.06
 14/01/2019 12:30:00,32.85,33.0,1,-29.61
 14/01/2019 12:45:00,32.86,33.0,1,-29.38
 14/01/2019 13:00:00,32.88,33.0,1,-29.47
 14/01/2019 13:15:00,32.93,33.0,1,-29.11
 14/01/2019 13:30:00,32.95,33.0,1,-29.27
 14/01/2019 13:45:00,32.94,33.0,1,-29.46
 14/01/2019 14:00:00,32.95,33.0,1,-28.63
 14/01/2019 14:15:00,32.94,33.0,1,-28.93
 14/01/2019 14:30:00,32.92,33.0,1,-29.29
 14/01/2019 14:45:00,32.93,33.0,1,-29.14
 14/01/2019 15:00:00,32.98,33.0,1,-29.21
 14/01/2019 15:15:00,32.97,33.0,1,-29.3
 14/01/2019 15:30:00,32.99,33.0,1,-29.83
 14/01/2019 15:45:00,32.97,33.0,1,-30.45
 14/01/2019 16:00:00,32.9,33.0,1,-31.48
 14/01/2019 16:15:00,32.87,33.0,1,-31.78
 14/01/2019 16:30:00,32.79,33.0,1,-32.58
 14/01/2019 16:45:00,32.66,33.0,1,-34.19
 14/01/2019 17:00:00,32.77,33.0,1,-36.37
 14/01/2019 17:15:00,32.89,33.0,1,-36.94
 14/01/2019 17:30:00,32.89,33.0,1,-37.15
 14/01/2019 17:45:00,32.95,33.0,1,-37.14
 14/01/2019 18:00:00,32.99,33.0,1,-36.91
 14/01/2019 18:15:00,32.95,33.0,1,-36.68
 14/01/2019 18:30:00,33.01,33.0,1,-36.43
 14/01/2019 18:45:00,33.01,33.0,1,-35.77
 14/01/2019 19:00:00,33.1,33.0,1,-35.27
 14/01/2019 19:15:00,33.17,33.0,1,-35.02
 14/01/2019 19:30:00,33.01,33.0,1,-33.88
 14/01/2019 19:45:00,32.96,33.0,1,-33.62
 14/01/2019 20:00:00,33.03,33.0,1,-33.25
 14/01/2019 20:15:00,33.06,33.0,1,-32.49
 14/01/2019 20:30:00,33.17,33.0,1,-31.9
 14/01/2019 20:45:00,33.21,33.0,1,-31.12
 14/01/2019 21:00:00,33.21,33.0,1,-30.41
 14/01/2019 21:15:00,33.38,33.0,1,-29.4
 14/01/2019 21:30:00,33.38,33.0,1,-28.28
 14/01/2019 21:45:00,33.43,33.0,1,-27.25
 14/01/2019 22:00:00,33.29,33.0,1,-26.2
 14/01/2019 22:15:00,33.02,33.0,1,-25.43
 14/01/2019 22:30:00,33.12,33.0,1,-24.46
 14/01/2019 22:45:00,33.02,33.0,1,-23.39
 14/01/2019 23:00:00,33.08,33.0,1,-23.03
 14/01/2019 23:15:00,33.32,33.0,1,-22.6
 14/01/2019 23:30:00,33.35,33.0,1,-21.62
 14/01/2019 23:45:00,33.0,33.0,1,-20.9
 15/01/2019 00:00:00,32.98,33.0,1,-20.71
 15/01/2019 00:15:00,32.83,33.0,1,-22.81
 15/01/2019 00:30:00,32.86,33.0,1,-23.33
 15/01/2019 00:45:00,32.75,33.0,1,-23.88
 15/01/2019 01:00:00,32.73,33.0,1,-24.11
 15/01/2019 01:15:00,32.73,33.0,1,-23.71
 15/01/2019 01:30:00,32.86,33.0,1,-23.55
 15/01/2019 01:45:00,32.87,33.0,1,-22.86
 15/01/2019 02:00:00,32.99,33.0,1,-22.62
 15/01/2019 02:15:00,32.97,33.0,1,-22.73
 15/01/2019 02:30:00,33.05,33.0,1,-22.46
 15/01/2019 02:45:00,33.02,33.0,1,-22.26
 15/01/2019 03:00:00,33.03,33.0,1,-21.95
 15/01/2019 03:15:00,33.03,33.0,1,-21.78
 15/01/2019 03:30:00,33.2,33.0,1,-21.4
 15/01/2019 03:45:00,33.13,33.0,1,-21.36
 15/01/2019 04:00:00,33.14,33.0,1,-21.1
 15/01/2019 04:15:00,33.13,33.0,1,-21.1
 15/01/2019 04:30:00,33.26,33.0,1,-20.92
 15/01/2019 04:45:00,33.23,33.0,1,-20.8
 15/01/2019 05:00:00,33.24,33.0,1,-20.76
 15/01/2019 05:15:00,33.15,33.0,1,-21.1
 15/01/2019 05:30:00,33.07,33.0,1,-21.1
 15/01/2019 05:45:00,32.95,33.0,1,-21.6
 15/01/2019 06:00:00,32.84,33.0,1,-22.62
 15/01/2019 06:15:00,32.87,33.0,1,-24.65
 15/01/2019 06:30:00,32.97,33.0,1,-26.41
 15/01/2019 06:45:00,32.83,33.0,1,-27.74
 15/01/2019 07:00:00,32.83,33.0,1,-29.46
 15/01/2019 07:15:00,32.83,33.0,1,-30.31
 15/01/2019 07:30:00,32.74,33.0,1,-31.29
 15/01/2019 07:45:00,32.8,33.0,1,-32.28
 15/01/2019 08:00:00,32.76,33.0,1,-32.47
 15/01/2019 08:15:00,32.66,33.0,1,-32.44
 15/01/2019 08:30:00,32.65,33.0,1,-31.76
 15/01/2019 08:45:00,32.69,33.0,1,-31.4
 15/01/2019 09:00:00,32.66,33.0,1,-31.23
 15/01/2019 09:15:00,32.66,33.0,1,-30.93
 15/01/2019 09:30:00,32.64,33.0,1,-30.73
 15/01/2019 09:45:00,32.68,33.0,1,-30.71
 15/01/2019 10:00:00,32.77,33.0,1,-30.09
 15/01/2019 10:15:00,32.86,33.0,1,-29.48
 15/01/2019 10:30:00,32.93,33.0,1,-29.26
 15/01/2019 10:45:00,32.81,33.0,1,-29.68
 15/01/2019 11:00:00,32.82,33.0,1,-29.36
 15/01/2019 11:15:00,32.94,33.0,1,-28.44
 15/01/2019 11:30:00,33.02,33.0,1,-28.43
 15/01/2019 11:45:00,33.01,33.0,1,-28.55
 15/01/2019 12:00:00,33.02,33.0,1,-28.63
 15/01/2019 12:15:00,32.93,33.0,1,-29.03
 15/01/2019 12:30:00,32.91,33.0,1,-28.91
 15/01/2019 12:45:00,32.95,33.0,1,-29.07
 15/01/2019 13:00:00,32.96,33.0,1,-29.1
 15/01/2019 13:15:00,32.99,33.0,1,-29.45
 15/01/2019 13:30:00,33.12,33.0,1,-28.85
 15/01/2019 13:45:00,33.12,33.0,1,-28.47
 15/01/2019 14:00:00,33.11,33.0,1,-28.8
 15/01/2019 14:15:00,33.06,33.0,1,-29.25
 15/01/2019 14:30:00,33.05,33.0,1,-29.37
 15/01/2019 14:45:00,33.14,33.0,1,-29.33
 15/01/2019 15:00:00,33.13,33.0,1,-29.44
 15/01/2019 15:15:00,33.06,33.0,1,-29.53
 15/01/2019 15:30:00,33.03,33.0,1,-29.79
 15/01/2019 15:45:00,32.95,33.0,1,-30.49
 15/01/2019 16:00:00,32.9,33.0,1,-31.56
 15/01/2019 16:15:00,32.92,33.0,1,-31.84
 15/01/2019 16:30:00,32.72,33.0,1,-33.39
 15/01/2019 16:45:00,32.7,33.0,1,-34.61
 15/01/2019 17:00:00,33.08,33.0,1,-35.6
 15/01/2019 17:15:00,33.12,33.0,1,-36.0
 15/01/2019 17:30:00,33.25,33.0,1,-36.27
 15/01/2019 17:45:00,33.33,33.0,1,-36.01
 15/01/2019 18:00:00,33.24,33.0,1,-35.46
 15/01/2019 18:15:00,32.89,33.0,1,-35.18
 15/01/2019 18:30:00,32.94,33.0,1,-35.28
 15/01/2019 18:45:00,33.02,33.0,1,-34.46
 15/01/2019 19:00:00,33.06,33.0,1,-33.64
 15/01/2019 19:15:00,32.99,33.0,1,-33.35
 15/01/2019 19:30:00,33.13,33.0,1,-32.55
 15/01/2019 19:45:00,33.26,33.0,1,-32.13
 15/01/2019 20:00:00,33.28,33.0,1,-30.89
 15/01/2019 20:15:00,33.0,33.0,1,-30.09
 15/01/2019 20:30:00,33.08,33.0,1,-29.35
 15/01/2019 20:45:00,33.1,33.0,1,-28.61
 15/01/2019 21:00:00,32.98,33.0,1,-28.06
 15/01/2019 21:15:00,33.18,33.0,1,-27.44
 15/01/2019 21:30:00,33.11,33.0,1,-26.22
 15/01/2019 21:45:00,33.07,33.0,1,-25.88
 15/01/2019 22:00:00,32.93,33.0,1,-25.85
 15/01/2019 22:15:00,33.11,33.0,1,-25.04
 15/01/2019 22:30:00,33.22,33.0,1,-24.11
 15/01/2019 22:45:00,33.19,33.0,1,-22.88
 15/01/2019 23:00:00,33.21,33.0,1,-22.42
 15/01/2019 23:15:00,33.3,33.0,1,-21.8
 15/01/2019 23:30:00,33.28,33.0,1,-21.04
 15/01/2019 23:45:00,33.42,33.0,1,-20.13
