DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 16/01/2019 00:00:00,33.4,33.0,1,-20.08
 16/01/2019 00:15:00,33.27,33.0,1,-22.3
 16/01/2019 00:30:00,33.39,33.0,1,-23.02
 16/01/2019 00:45:00,33.04,33.0,1,-23.38
 16/01/2019 01:00:00,33.03,33.0,1,-23.58
 16/01/2019 01:15:00,33.05,33.0,1,-22.98
 16/01/2019 01:30:00,33.22,33.0,1,-22.57
 16/01/2019 01:45:00,33.34,33.0,1,-21.76
 16/01/2019 02:00:00,33.41,33.0,1,-21.38
 16/01/2019 02:15:00,33.45,33.0,1,-21.66
 16/01/2019 02:30:00,33.42,33.0,1,-21.76
 16/01/2019 02:45:00,32.99,33.0,1,-21.47
 16/01/2019 03:00:00,33.08,33.0,1,-21.21
 16/01/2019 03:15:00,33.11,33.0,1,-21.06
 16/01/2019 03:30:00,33.2,33.0,1,-20.76
 16/01/2019 03:45:00,33.13,33.0,1,-20.44
 16/01/2019 04:00:00,33.21,33.0,1,-20.29
 16/01/2019 04:15:00,33.19,33.0,1,-19.95
 16/01/2019 04:30:00,33.25,33.0,1,-19.69
 16/01/2019 04:45:00,33.18,33.0,1,-19.83
 16/01/2019 05:00:00,33.13,33.0,1,-19.64
 16/01/2019 05:15:00,32.93,33.0,1,-20.29
 16/01/2019 05:30:00,33.03,33.0,1,-20.61
 16/01/2019 05:45:00,33.02,33.0,1,-21.37
 16/01/2019 06:00:00,32.94,33.0,1,-22.35
 16/01/2019 06:15:00,32.7,33.0,1,-24.06
 16/01/2019 06:30:00,32.86,33.0,1,-26.05
 16/01/2019 06:45:00,32.85,33.0,1,-27.0
 16/01/2019 07:00:00,32.79,33.0,1,-28.36
 16/01/2019 07:15:00,32.91,33.0,1,-29.22
 16/01/2019 07:30:00,32.79,33.0,1,-30.37
 16/01/2019 07:45:00,32.88,33.0,1,-31.54
 16/01/2019 08:00:00,32.88,33.0,1,-32.09
 16/01/2019 08:15:00,32.93,33.0,1,-31.9
 16/01/2019 08:30:00,32.9,33.0,1,-31.48
 16/01/2019 08:45:00,32.89,33.0,1,-31.21
 16/01/2019 09:00:00,32.93,33.0,1,-30.55
 16/01/2019 09:15:00,32.92,33.0,1,-30.91
 16/01/2019 09:30:00,32.85,33.0,1,-31.3
 16/01/2019 09:45:00,32.9,33.0,1,-31.14
 16/01/2019 10:00:00,32.96,33.0,1,-30.9
 16/01/2019 10:15:00,33.02,33.0,1,-30.31
 16/01/2019 10:30:00,33.0,33.0,1,-30.1
 16/01/2019 10:45:00,33.01,33.0,1,-29.56
 16/01/2019 11:00:00,33.1,33.0,1,-27.29
 16/01/2019 11:15:00,33.21,33.0,1,-26.3
 16/01/2019 11:30:00,33.25,33.0,1,-25.54
 16/01/2019 11:45:00,33.3,33.0,1,-25.62
 16/01/2019 12:00:00,33.21,33.0,1,-26.35
 16/01/2019 12:15:00,33.1,33.0,1,-27.98
 16/01/2019 12:30:00,33.07,33.0,1,-28.05
 16/01/2019 12:45:00,33.11,33.0,1,-28.71
 16/01/2019 13:00:00,33.09,33.0,1,-29.19
 16/01/2019 13:15:00,33.14,33.0,1,-29.73
 16/01/2019 13:30:00,33.13,33.0,1,-29.84
 16/01/2019 13:45:00,33.13,33.0,1,-29.47
 16/01/2019 14:00:00,33.14,33.0,1,-29.34
 16/01/2019 14:15:00,33.14,33.0,1,-29.13
 16/01/2019 14:30:00,33.08,33.0,1,-29.76
 16/01/2019 14:45:00,33.18,33.0,1,-29.97
 16/01/2019 15:00:00,33.29,33.0,1,-29.5
 16/01/2019 15:15:00,33.32,33.0,1,-29.39
 16/01/2019 15:30:00,33.28,33.0,1,-29.54
 16/01/2019 15:45:00,33.23,33.0,1,-30.24
 16/01/2019 16:00:00,33.18,33.0,1,-31.41
 16/01/2019 16:15:00,33.17,33.0,1,-31.81
 16/01/2019 16:30:00,33.06,33.0,1,-32.52
 16/01/2019 16:45:00,32.95,33.0,1,-33.65
 16/01/2019 17:00:00,32.83,33.0,1,-34.93
 16/01/2019 17:15:00,32.86,33.0,1,-35.67
 16/01/2019 17:30:00,32.82,33.0,1,-36.44
 16/01/2019 17:45:00,32.8,33.0,1,-36.44
 16/01/2019 18:00:00,32.89,33.0,1,-36.34
 16/01/2019 18:15:00,32.82,33.0,1,-35.98
 16/01/2019 18:30:00,32.74,33.0,1,-35.37
 16/01/2019 18:45:00,32.78,33.0,1,-35.04
 16/01/2019 19:00:00,32.8,33.0,1,-34.99
 16/01/2019 19:15:00,32.84,33.0,1,-34.77
 16/01/2019 19:30:00,32.89,33.0,1,-33.84
 16/01/2019 19:45:00,32.88,33.0,1,-33.53
 16/01/2019 20:00:00,33.02,33.0,1,-32.76
 16/01/2019 20:15:00,33.01,33.0,1,-32.38
 16/01/2019 20:30:00,33.11,33.0,1,-31.15
 16/01/2019 20:45:00,33.04,33.0,1,-30.55
 16/01/2019 21:00:00,33.14,33.0,1,-30.29
 16/01/2019 21:15:00,33.31,33.0,1,-29.21
 16/01/2019 21:30:00,33.34,33.0,1,-27.45
 16/01/2019 21:45:00,33.07,33.0,1,-26.51
 16/01/2019 22:00:00,33.13,33.0,1,-25.98
 16/01/2019 22:15:00,33.19,33.0,1,-25.01
 16/01/2019 22:30:00,33.17,33.0,1,-24.58
 16/01/2019 22:45:00,33.28,33.0,1,-23.81
 16/01/2019 23:00:00,33.33,33.0,1,-22.81
 16/01/2019 23:15:00,33.42,33.0,1,-22.18
 16/01/2019 23:30:00,33.47,33.0,1,-21.33
 16/01/2019 23:45:00,33.41,33.0,1,-20.37
 17/01/2019 00:00:00,33.28,33.0,1,-20.84
 17/01/2019 00:15:00,33.14,33.0,1,-22.5
 17/01/2019 00:30:00,33.13,33.0,1,-22.61
 17/01/2019 00:45:00,33.13,33.0,1,-22.61
 17/01/2019 01:00:00,33.13,33.0,1,-22.61
 17/01/2019 01:15:00,33.13,33.0,1,-22.61
 17/01/2019 01:30:00,33.13,33.0,1,-22.61
 17/01/2019 01:45:00,33.13,33.0,1,-22.61
 17/01/2019 02:00:00,33.13,33.0,1,-22.61
 17/01/2019 02:15:00,33.13,33.0,1,-22.61
 17/01/2019 02:30:00,33.13,33.0,1,-22.61
 17/01/2019 02:45:00,33.13,33.0,1,-22.61
 17/01/2019 03:00:00,33.13,33.0,1,-22.61
 17/01/2019 03:15:00,33.13,33.0,1,-22.61
 17/01/2019 03:30:00,33.13,33.0,1,-22.61
 17/01/2019 03:45:00,33.13,33.0,1,-22.61
 17/01/2019 04:00:00,33.13,33.0,1,-22.61
 17/01/2019 04:15:00,33.13,33.0,1,-22.61
 17/01/2019 04:30:00,33.13,33.0,1,-22.61
 17/01/2019 04:45:00,33.13,33.0,1,-22.61
 17/01/2019 05:00:00,33.13,33.0,1,-22.61
 17/01/2019 05:15:00,33.13,33.0,1,-22.61
 17/01/2019 05:30:00,33.13,33.0,1,-22.61
 17/01/2019 05:45:00,33.01,33.0,1,-22.09
 17/01/2019 06:00:00,32.77,33.0,1,-22.24
 17/01/2019 06:15:00,32.65,33.0,1,-22.61
 17/01/2019 06:30:00,32.65,33.0,1,-22.61
 17/01/2019 06:45:00,32.65,33.0,1,-22.61
 17/01/2019 07:00:00,32.65,33.0,1,-22.61
 17/01/2019 07:15:00,32.65,33.0,1,-22.61
 17/01/2019 07:30:00,32.65,33.0,1,-22.61
 17/01/2019 07:45:00,32.65,33.0,1,-22.61
 17/01/2019 08:00:00,32.65,33.0,1,-22.61
 17/01/2019 08:15:00,32.65,33.0,1,-22.61
 17/01/2019 08:30:00,32.65,33.0,1,-22.61
 17/01/2019 08:45:00,32.65,33.0,1,-22.61
 17/01/2019 09:00:00,32.65,33.0,1,-22.61
 17/01/2019 09:15:00,32.76,33.0,1,-25.5
 17/01/2019 09:30:00,33.04,33.0,1,-28.91
 17/01/2019 09:45:00,33.2,33.0,1,-27.57
 17/01/2019 10:00:00,33.19,33.0,1,-26.33
 17/01/2019 10:15:00,33.3,33.0,1,-24.96
 17/01/2019 10:30:00,33.3,33.0,1,-23.61
 17/01/2019 10:45:00,33.35,33.0,1,-22.49
 17/01/2019 11:00:00,33.42,33.0,1,-21.16
 17/01/2019 11:15:00,33.37,33.0,1,-19.64
 17/01/2019 11:30:00,33.29,33.0,1,-18.79
 17/01/2019 11:45:00,33.33,33.0,1,-18.01
 17/01/2019 12:00:00,33.32,33.0,1,-17.89
 17/01/2019 12:15:00,33.29,33.0,1,-18.08
 17/01/2019 12:30:00,33.3,33.0,1,-18.3
 17/01/2019 12:45:00,33.33,33.0,1,-18.26
 17/01/2019 13:00:00,33.36,33.0,1,-18.1
 17/01/2019 13:15:00,33.37,33.0,1,-18.08
 17/01/2019 13:30:00,33.47,33.0,1,-18.19
 17/01/2019 13:45:00,33.21,33.0,1,-18.36
 17/01/2019 14:00:00,32.98,33.0,1,-19.11
 17/01/2019 14:15:00,32.88,33.0,1,-19.91
 17/01/2019 14:30:00,32.78,33.0,1,-21.82
 17/01/2019 14:45:00,32.82,33.0,1,-22.37
 17/01/2019 15:00:00,32.73,33.0,1,-23.54
 17/01/2019 15:15:00,32.59,33.0,1,-25.85
 17/01/2019 15:30:00,32.65,33.0,1,-27.01
 17/01/2019 15:45:00,32.99,33.0,1,-28.2
 17/01/2019 16:00:00,32.82,33.0,1,-29.7
 17/01/2019 16:15:00,32.77,33.0,1,-30.76
 17/01/2019 16:30:00,32.81,33.0,1,-31.71
 17/01/2019 16:45:00,32.72,33.0,1,-33.27
 17/01/2019 17:00:00,32.73,33.0,1,-34.1
 17/01/2019 17:15:00,32.81,33.0,1,-30.48
 17/01/2019 17:30:00,32.79,33.0,1,-30.81
 17/01/2019 17:45:00,32.84,33.0,1,-30.59
 17/01/2019 18:00:00,32.88,33.0,1,-30.37
 17/01/2019 18:15:00,32.85,33.0,1,-30.46
 17/01/2019 18:30:00,32.85,33.0,1,-30.98
 17/01/2019 18:45:00,32.73,33.0,1,-34.91
 17/01/2019 19:00:00,32.77,33.0,1,-34.73
 17/01/2019 19:15:00,32.69,33.0,1,-34.33
 17/01/2019 19:30:00,32.72,33.0,1,-33.73
 17/01/2019 19:45:00,32.75,33.0,1,-33.42
 17/01/2019 20:00:00,32.8,33.0,1,-32.97
 17/01/2019 20:15:00,32.84,33.0,1,-32.76
 17/01/2019 20:30:00,32.97,33.0,1,-31.82
 17/01/2019 20:45:00,32.97,33.0,1,-31.34
 17/01/2019 21:00:00,33.04,33.0,1,-30.73
 17/01/2019 21:15:00,33.23,33.0,1,-29.98
 17/01/2019 21:30:00,33.47,33.0,1,-29.15
 17/01/2019 21:45:00,33.39,33.0,1,-28.13
 17/01/2019 22:00:00,32.97,33.0,1,-26.97
 17/01/2019 22:15:00,33.02,33.0,1,-26.31
 17/01/2019 22:30:00,33.1,33.0,1,-25.49
 17/01/2019 22:45:00,33.16,33.0,1,-24.37
 17/01/2019 23:00:00,33.27,33.0,1,-23.65
 17/01/2019 23:15:00,33.37,33.0,1,-23.19
 17/01/2019 23:30:00,33.48,33.0,1,-22.61
 17/01/2019 23:45:00,33.52,33.0,1,-22.26
 18/01/2019 00:00:00,33.52,33.0,1,-22.13
 18/01/2019 00:15:00,33.34,33.0,1,-23.74
 18/01/2019 00:30:00,33.3,33.0,1,-24.01
 18/01/2019 00:45:00,33.3,33.0,1,-24.27
 18/01/2019 01:00:00,33.26,33.0,1,-24.31
 18/01/2019 01:15:00,33.24,33.0,1,-23.97
 18/01/2019 01:30:00,33.28,33.0,1,-23.7
 18/01/2019 01:45:00,33.38,33.0,1,-23.5
 18/01/2019 02:00:00,33.47,33.0,1,-23.11
 18/01/2019 02:15:00,33.44,33.0,1,-23.57
 18/01/2019 02:30:00,33.44,33.0,1,-23.43
 18/01/2019 02:45:00,33.45,33.0,1,-23.41
 18/01/2019 03:00:00,33.58,33.0,1,-22.07
 18/01/2019 03:15:00,33.07,33.0,1,-21.5
 18/01/2019 03:30:00,33.04,33.0,1,-21.65
 18/01/2019 03:45:00,33.02,33.0,1,-21.8
 18/01/2019 04:00:00,33.02,33.0,1,-21.8
 18/01/2019 04:15:00,33.01,33.0,1,-21.8
 18/01/2019 04:30:00,32.97,33.0,1,-21.47
 18/01/2019 04:45:00,32.94,33.0,1,-21.42
 18/01/2019 05:00:00,32.96,33.0,1,-21.56
 18/01/2019 05:15:00,33.03,33.0,1,-21.8
 18/01/2019 05:30:00,33.03,33.0,1,-21.8
 18/01/2019 05:45:00,33.03,33.0,1,-21.8
 18/01/2019 06:00:00,33.02,33.0,1,-22.15
 18/01/2019 06:15:00,32.75,33.0,1,-24.83
 18/01/2019 06:30:00,32.92,33.0,1,-26.77
 18/01/2019 06:45:00,32.72,33.0,1,-27.98
 18/01/2019 07:00:00,32.86,33.0,1,-29.49
 18/01/2019 07:15:00,32.91,33.0,1,-29.34
 18/01/2019 07:30:00,32.91,33.0,1,-29.34
 18/01/2019 07:45:00,32.91,33.0,1,-29.34
 18/01/2019 08:00:00,32.91,33.0,1,-29.34
 18/01/2019 08:15:00,32.91,33.0,1,-29.34
 18/01/2019 08:30:00,32.91,33.0,1,-29.34
 18/01/2019 08:45:00,32.91,33.0,1,-29.34
 18/01/2019 09:00:00,32.91,33.0,1,-29.34
 18/01/2019 09:15:00,32.91,33.0,1,-29.34
 18/01/2019 09:30:00,32.91,33.0,1,-29.34
 18/01/2019 09:45:00,32.91,33.0,1,-29.34
 18/01/2019 10:00:00,32.91,33.0,1,-29.34
 18/01/2019 10:15:00,33.14,33.0,1,-30.44
 18/01/2019 10:30:00,33.16,33.0,1,-30.44
 18/01/2019 10:45:00,33.16,33.0,1,-30.44
 18/01/2019 11:00:00,33.21,33.0,1,-30.17
 18/01/2019 11:15:00,33.32,33.0,1,-28.99
 18/01/2019 11:30:00,33.32,33.0,1,-28.32
 18/01/2019 11:45:00,33.37,33.0,1,-29.03
 18/01/2019 12:00:00,33.33,33.0,1,-28.01
 18/01/2019 12:15:00,33.32,33.0,1,-28.47
 18/01/2019 12:30:00,33.25,33.0,1,-29.29
 18/01/2019 12:45:00,33.25,33.0,1,-29.54
 18/01/2019 13:00:00,33.25,33.0,1,-29.54
 18/01/2019 13:15:00,33.41,33.0,1,-25.79
 18/01/2019 13:30:00,33.45,33.0,1,-24.82
 18/01/2019 13:45:00,33.45,33.0,1,-24.82
 18/01/2019 14:00:00,33.45,33.0,1,-24.82
 18/01/2019 14:15:00,33.45,33.0,1,-24.82
 18/01/2019 14:30:00,33.45,33.0,1,-24.82
 18/01/2019 14:45:00,33.45,33.0,1,-24.82
 18/01/2019 15:00:00,33.45,33.0,1,-24.82
 18/01/2019 15:15:00,33.45,33.0,1,-24.82
 18/01/2019 15:30:00,33.45,33.0,1,-24.82
 18/01/2019 15:45:00,33.45,33.0,1,-24.82
 18/01/2019 16:00:00,33.45,33.0,1,-24.82
 18/01/2019 16:15:00,33.45,33.0,1,-24.82
 18/01/2019 16:30:00,33.45,33.0,1,-24.82
 18/01/2019 16:45:00,33.45,33.0,1,-24.82
 18/01/2019 17:00:00,33.45,33.0,1,-24.82
 18/01/2019 17:15:00,33.45,33.0,1,-24.82
 18/01/2019 17:30:00,33.45,33.0,1,-24.82
 18/01/2019 17:45:00,33.45,33.0,1,-24.82
 18/01/2019 18:00:00,33.45,33.0,1,-24.82
 18/01/2019 18:15:00,33.45,33.0,1,-24.82
 18/01/2019 18:30:00,33.45,33.0,1,-24.82
 18/01/2019 18:45:00,33.45,33.0,1,-24.82
 18/01/2019 19:00:00,33.45,33.0,1,-24.82
 18/01/2019 19:15:00,33.45,33.0,1,-24.82
 18/01/2019 19:30:00,33.45,33.0,1,-24.82
 18/01/2019 19:45:00,33.45,33.0,1,-24.82
 18/01/2019 20:00:00,33.45,33.0,1,-24.82
 18/01/2019 20:15:00,33.45,33.0,1,-24.82
 18/01/2019 20:30:00,33.45,33.0,1,-24.82
 18/01/2019 20:45:00,33.45,33.0,1,-24.82
 18/01/2019 21:00:00,33.45,33.0,1,-24.82
 18/01/2019 21:15:00,33.45,33.0,1,-24.82
 18/01/2019 21:30:00,33.45,33.0,1,-24.82
 18/01/2019 21:45:00,33.45,33.0,1,-24.82
 18/01/2019 22:00:00,33.45,33.0,1,-24.82
 18/01/2019 22:15:00,33.45,33.0,1,-24.82
 18/01/2019 22:30:00,33.45,33.0,1,-24.82
 18/01/2019 22:45:00,33.45,33.0,1,-24.82
 18/01/2019 23:00:00,33.45,33.0,1,-24.82
 18/01/2019 23:15:00,33.45,33.0,1,-24.82
 18/01/2019 23:30:00,33.45,33.0,1,-24.82
 18/01/2019 23:45:00,33.45,33.0,1,-24.82
 19/01/2019 00:00:00,33.45,33.0,1,-24.82
 19/01/2019 00:15:00,33.45,33.0,1,-24.82
 19/01/2019 00:30:00,33.45,33.0,1,-24.82
 19/01/2019 00:45:00,33.45,33.0,1,-24.82
 19/01/2019 01:00:00,33.45,33.0,1,-24.82
 19/01/2019 01:15:00,33.45,33.0,1,-24.82
 19/01/2019 01:30:00,33.45,33.0,1,-24.82
 19/01/2019 01:45:00,33.45,33.0,1,-24.82
 19/01/2019 02:00:00,33.45,33.0,1,-24.82
 19/01/2019 02:15:00,33.45,33.0,1,-24.82
 19/01/2019 02:30:00,33.45,33.0,1,-24.82
 19/01/2019 02:45:00,33.45,33.0,1,-24.82
 19/01/2019 03:00:00,33.45,33.0,1,-24.82
 19/01/2019 03:15:00,33.45,33.0,1,-24.82
 19/01/2019 03:30:00,33.45,33.0,1,-24.82
 19/01/2019 03:45:00,33.45,33.0,1,-24.82
 19/01/2019 04:00:00,33.45,33.0,1,-24.82
 19/01/2019 04:15:00,33.45,33.0,1,-24.82
 19/01/2019 04:30:00,33.45,33.0,1,-24.82
 19/01/2019 04:45:00,33.45,33.0,1,-24.82
 19/01/2019 05:00:00,33.45,33.0,1,-24.82
 19/01/2019 05:15:00,33.45,33.0,1,-24.82
 19/01/2019 05:30:00,33.45,33.0,1,-24.82
 19/01/2019 05:45:00,33.45,33.0,1,-24.82
 19/01/2019 06:00:00,33.45,33.0,1,-24.82
 19/01/2019 06:15:00,33.45,33.0,1,-24.82
 19/01/2019 06:30:00,33.45,33.0,1,-24.82
 19/01/2019 06:45:00,33.45,33.0,1,-24.82
 19/01/2019 07:00:00,33.45,33.0,1,-24.82
 19/01/2019 07:15:00,33.45,33.0,1,-24.82
 19/01/2019 07:30:00,33.45,33.0,1,-24.82
 19/01/2019 07:45:00,33.45,33.0,1,-24.82
 19/01/2019 08:00:00,33.45,33.0,1,-24.82
 19/01/2019 08:15:00,33.45,33.0,1,-24.82
 19/01/2019 08:30:00,33.45,33.0,1,-24.82
 19/01/2019 08:45:00,33.45,33.0,1,-24.82
 19/01/2019 09:00:00,33.45,33.0,1,-24.82
 19/01/2019 09:15:00,33.45,33.0,1,-24.82
 19/01/2019 09:30:00,33.45,33.0,1,-24.82
 19/01/2019 09:45:00,33.45,33.0,1,-24.82
 19/01/2019 10:00:00,33.45,33.0,1,-24.82
 19/01/2019 10:15:00,33.45,33.0,1,-24.82
 19/01/2019 10:30:00,33.45,33.0,1,-24.82
 19/01/2019 10:45:00,33.45,33.0,1,-24.82
 19/01/2019 11:00:00,33.45,33.0,1,-24.82
 19/01/2019 11:15:00,33.45,33.0,1,-24.82
 19/01/2019 11:30:00,33.45,33.0,1,-24.82
 19/01/2019 11:45:00,33.45,33.0,1,-24.82
 19/01/2019 12:00:00,33.45,33.0,1,-24.82
 19/01/2019 12:15:00,33.45,33.0,1,-24.82
 19/01/2019 12:30:00,33.45,33.0,1,-24.82
 19/01/2019 12:45:00,33.45,33.0,1,-24.82
 19/01/2019 13:00:00,33.45,33.0,1,-24.82
 19/01/2019 13:15:00,33.45,33.0,1,-24.82
 19/01/2019 13:30:00,33.45,33.0,1,-24.82
 19/01/2019 13:45:00,33.45,33.0,1,-24.82
 19/01/2019 14:00:00,33.45,33.0,1,-24.82
 19/01/2019 14:15:00,33.45,33.0,1,-24.82
 19/01/2019 14:30:00,33.45,33.0,1,-24.82
 19/01/2019 14:45:00,33.45,33.0,1,-24.82
 19/01/2019 15:00:00,33.45,33.0,1,-24.82
 19/01/2019 15:15:00,33.45,33.0,1,-24.82
 19/01/2019 15:30:00,33.45,33.0,1,-24.82
 19/01/2019 15:45:00,33.45,33.0,1,-24.82
 19/01/2019 16:00:00,33.45,33.0,1,-24.82
 19/01/2019 16:15:00,33.45,33.0,1,-24.82
 19/01/2019 16:30:00,33.45,33.0,1,-24.82
 19/01/2019 16:45:00,33.45,33.0,1,-24.82
 19/01/2019 17:00:00,33.45,33.0,1,-24.82
 19/01/2019 17:15:00,33.45,33.0,1,-24.82
 19/01/2019 17:30:00,33.45,33.0,1,-24.82
 19/01/2019 17:45:00,33.45,33.0,1,-24.82
 19/01/2019 18:00:00,33.45,33.0,1,-24.82
 19/01/2019 18:15:00,33.45,33.0,1,-24.82
 19/01/2019 18:30:00,33.45,33.0,1,-24.82
 19/01/2019 18:45:00,33.45,33.0,1,-24.82
 19/01/2019 19:00:00,33.45,33.0,1,-24.82
 19/01/2019 19:15:00,33.45,33.0,1,-24.82
 19/01/2019 19:30:00,33.45,33.0,1,-24.82
 19/01/2019 19:45:00,33.45,33.0,1,-24.82
 19/01/2019 20:00:00,33.45,33.0,1,-24.82
 19/01/2019 20:15:00,33.45,33.0,1,-24.82
 19/01/2019 20:30:00,33.45,33.0,1,-24.82
 19/01/2019 20:45:00,33.45,33.0,1,-24.82
 19/01/2019 21:00:00,33.45,33.0,1,-24.82
 19/01/2019 21:15:00,33.45,33.0,1,-24.82
 19/01/2019 21:30:00,33.45,33.0,1,-24.82
 19/01/2019 21:45:00,33.45,33.0,1,-24.82
 19/01/2019 22:00:00,33.45,33.0,1,-24.82
 19/01/2019 22:15:00,33.45,33.0,1,-24.82
 19/01/2019 22:30:00,33.45,33.0,1,-24.82
 19/01/2019 22:45:00,33.45,33.0,1,-24.82
 19/01/2019 23:00:00,33.45,33.0,1,-24.82
 19/01/2019 23:15:00,33.45,33.0,1,-24.82
 19/01/2019 23:30:00,33.45,33.0,1,-24.82
 19/01/2019 23:45:00,33.45,33.0,1,-24.82
 20/01/2019 00:00:00,33.45,33.0,1,-24.82
 20/01/2019 00:15:00,33.45,33.0,1,-24.82
 20/01/2019 00:30:00,33.45,33.0,1,-24.82
 20/01/2019 00:45:00,33.45,33.0,1,-24.82
 20/01/2019 01:00:00,33.45,33.0,1,-24.82
 20/01/2019 01:15:00,33.45,33.0,1,-24.82
 20/01/2019 01:30:00,33.45,33.0,1,-24.82
 20/01/2019 01:45:00,33.45,33.0,1,-24.82
 20/01/2019 02:00:00,33.45,33.0,1,-24.82
 20/01/2019 02:15:00,33.45,33.0,1,-24.82
 20/01/2019 02:30:00,33.45,33.0,1,-24.82
 20/01/2019 02:45:00,33.45,33.0,1,-24.82
 20/01/2019 03:00:00,33.45,33.0,1,-24.82
 20/01/2019 03:15:00,33.45,33.0,1,-24.82
 20/01/2019 03:30:00,33.45,33.0,1,-24.82
 20/01/2019 03:45:00,33.45,33.0,1,-24.82
 20/01/2019 04:00:00,33.45,33.0,1,-24.82
 20/01/2019 04:15:00,33.45,33.0,1,-24.82
 20/01/2019 04:30:00,33.45,33.0,1,-24.82
 20/01/2019 04:45:00,33.45,33.0,1,-24.82
 20/01/2019 05:00:00,33.45,33.0,1,-24.82
 20/01/2019 05:15:00,33.45,33.0,1,-24.82
 20/01/2019 05:30:00,33.45,33.0,1,-24.82
 20/01/2019 05:45:00,33.45,33.0,1,-24.82
 20/01/2019 06:00:00,33.45,33.0,1,-24.82
 20/01/2019 06:15:00,33.45,33.0,1,-24.82
 20/01/2019 06:30:00,33.45,33.0,1,-24.82
 20/01/2019 06:45:00,33.45,33.0,1,-24.82
 20/01/2019 07:00:00,33.45,33.0,1,-24.82
 20/01/2019 07:15:00,33.45,33.0,1,-24.82
 20/01/2019 07:30:00,33.45,33.0,1,-24.82
 20/01/2019 07:45:00,33.45,33.0,1,-24.82
 20/01/2019 08:00:00,33.45,33.0,1,-24.82
 20/01/2019 08:15:00,33.45,33.0,1,-24.82
 20/01/2019 08:30:00,33.45,33.0,1,-24.82
 20/01/2019 08:45:00,33.45,33.0,1,-24.82
 20/01/2019 09:00:00,33.45,33.0,1,-24.82
 20/01/2019 09:15:00,33.45,33.0,1,-24.82
 20/01/2019 09:30:00,33.45,33.0,1,-24.82
 20/01/2019 09:45:00,33.45,33.0,1,-24.82
 20/01/2019 10:00:00,33.45,33.0,1,-24.82
 20/01/2019 10:15:00,33.45,33.0,1,-24.82
 20/01/2019 10:30:00,33.45,33.0,1,-24.82
 20/01/2019 10:45:00,33.45,33.0,1,-24.82
 20/01/2019 11:00:00,33.45,33.0,1,-24.82
 20/01/2019 11:15:00,33.45,33.0,1,-24.82
 20/01/2019 11:30:00,33.45,33.0,1,-24.82
 20/01/2019 11:45:00,33.45,33.0,1,-24.82
 20/01/2019 12:00:00,33.45,33.0,1,-24.82
 20/01/2019 12:15:00,33.45,33.0,1,-24.82
 20/01/2019 12:30:00,33.45,33.0,1,-24.82
 20/01/2019 12:45:00,33.45,33.0,1,-24.82
 20/01/2019 13:00:00,33.45,33.0,1,-24.82
 20/01/2019 13:15:00,33.45,33.0,1,-24.82
 20/01/2019 13:30:00,33.45,33.0,1,-24.82
 20/01/2019 13:45:00,33.45,33.0,1,-24.82
 20/01/2019 14:00:00,33.45,33.0,1,-24.82
 20/01/2019 14:15:00,33.45,33.0,1,-24.82
 20/01/2019 14:30:00,33.45,33.0,1,-24.82
 20/01/2019 14:45:00,33.45,33.0,1,-24.82
 20/01/2019 15:00:00,33.45,33.0,1,-24.82
 20/01/2019 15:15:00,33.45,33.0,1,-24.82
 20/01/2019 15:30:00,33.45,33.0,1,-24.82
 20/01/2019 15:45:00,33.45,33.0,1,-24.82
 20/01/2019 16:00:00,33.45,33.0,1,-24.82
 20/01/2019 16:15:00,33.45,33.0,1,-24.82
 20/01/2019 16:30:00,33.45,33.0,1,-24.82
 20/01/2019 16:45:00,33.45,33.0,1,-24.82
 20/01/2019 17:00:00,33.45,33.0,1,-24.82
 20/01/2019 17:15:00,33.45,33.0,1,-24.82
 20/01/2019 17:30:00,33.45,33.0,1,-24.82
 20/01/2019 17:45:00,33.45,33.0,1,-24.82
 20/01/2019 18:00:00,33.45,33.0,1,-24.82
 20/01/2019 18:15:00,33.45,33.0,1,-24.82
 20/01/2019 18:30:00,33.45,33.0,1,-24.82
 20/01/2019 18:45:00,33.45,33.0,1,-24.82
 20/01/2019 19:00:00,33.45,33.0,1,-24.82
 20/01/2019 19:15:00,33.45,33.0,1,-24.82
 20/01/2019 19:30:00,33.45,33.0,1,-24.82
 20/01/2019 19:45:00,33.45,33.0,1,-24.82
 20/01/2019 20:00:00,33.45,33.0,1,-24.82
 20/01/2019 20:15:00,33.45,33.0,1,-24.82
 20/01/2019 20:30:00,33.45,33.0,1,-24.82
 20/01/2019 20:45:00,33.45,33.0,1,-24.82
 20/01/2019 21:00:00,33.45,33.0,1,-24.82
 20/01/2019 21:15:00,33.45,33.0,1,-24.82
 20/01/2019 21:30:00,33.45,33.0,1,-24.82
 20/01/2019 21:45:00,33.45,33.0,1,-24.82
 20/01/2019 22:00:00,33.45,33.0,1,-24.82
 20/01/2019 22:15:00,33.45,33.0,1,-24.82
 20/01/2019 22:30:00,33.45,33.0,1,-24.82
 20/01/2019 22:45:00,33.45,33.0,1,-24.82
 20/01/2019 23:00:00,33.45,33.0,1,-24.82
 20/01/2019 23:15:00,33.45,33.0,1,-24.82
 20/01/2019 23:30:00,33.45,33.0,1,-24.82
 20/01/2019 23:45:00,33.45,33.0,1,-24.82
 21/01/2019 00:00:00,33.45,33.0,1,-24.82
 21/01/2019 00:00:00,33.45,33.0,1,-24.82
 21/01/2019 00:15:00,33.45,33.0,1,-24.82
 21/01/2019 00:30:00,33.45,33.0,1,-24.82
 21/01/2019 00:45:00,33.45,33.0,1,-24.82
 21/01/2019 01:00:00,33.45,33.0,1,-24.82
 21/01/2019 01:15:00,33.45,33.0,1,-24.82
 21/01/2019 01:30:00,33.45,33.0,1,-24.82
 21/01/2019 01:45:00,33.45,33.0,1,-24.82
 21/01/2019 02:00:00,33.45,33.0,1,-24.82
 21/01/2019 02:15:00,33.45,33.0,1,-24.82
 21/01/2019 02:30:00,33.45,33.0,1,-24.82
 21/01/2019 02:45:00,33.45,33.0,1,-24.82
 21/01/2019 03:00:00,33.45,33.0,1,-24.82
 21/01/2019 03:15:00,33.45,33.0,1,-24.82
 21/01/2019 03:30:00,33.45,33.0,1,-24.82
 21/01/2019 03:45:00,33.45,33.0,1,-24.82
 21/01/2019 04:00:00,33.45,33.0,1,-24.82
 21/01/2019 04:15:00,33.45,33.0,1,-24.82
 21/01/2019 04:30:00,33.45,33.0,1,-24.82
 21/01/2019 04:45:00,33.45,33.0,1,-24.82
 21/01/2019 05:00:00,33.45,33.0,1,-24.82
 21/01/2019 05:15:00,33.45,33.0,1,-24.82
 21/01/2019 05:30:00,33.45,33.0,1,-24.82
 21/01/2019 05:45:00,33.45,33.0,1,-24.82
 21/01/2019 06:00:00,33.45,33.0,1,-24.82
 21/01/2019 06:15:00,33.45,33.0,1,-24.82
 21/01/2019 06:30:00,33.45,33.0,1,-24.82
 21/01/2019 06:45:00,33.45,33.0,1,-24.82
 21/01/2019 07:00:00,33.45,33.0,1,-24.82
 21/01/2019 07:15:00,33.45,33.0,1,-24.82
 21/01/2019 07:30:00,33.45,33.0,1,-24.82
 21/01/2019 07:45:00,33.45,33.0,1,-24.82
 21/01/2019 08:00:00,33.45,33.0,1,-24.82
 21/01/2019 08:15:00,33.45,33.0,1,-24.82
 21/01/2019 08:30:00,33.45,33.0,1,-24.82
 21/01/2019 08:45:00,33.45,33.0,1,-24.82
 21/01/2019 09:00:00,33.36,33.0,1,-27.87
 21/01/2019 09:15:00,33.03,33.0,1,-37.62
 21/01/2019 09:30:00,33.05,33.0,1,-37.22
 21/01/2019 09:45:00,33.05,33.0,1,-37.22
 21/01/2019 10:00:00,33.1,33.0,1,-37.24
 21/01/2019 10:15:00,33.16,33.0,1,-36.45
 21/01/2019 10:30:00,33.22,33.0,1,-35.03
 21/01/2019 10:45:00,33.3,33.0,1,-33.45
 21/01/2019 11:00:00,33.44,33.0,1,-31.04
 21/01/2019 11:15:00,33.22,33.0,1,-27.91
 21/01/2019 11:30:00,32.94,33.0,1,-27.6
 21/01/2019 11:45:00,33.01,33.0,1,-27.17
 21/01/2019 12:00:00,33.01,33.0,1,-26.92
 21/01/2019 12:15:00,32.98,33.0,1,-26.62
 21/01/2019 12:30:00,32.97,33.0,1,-27.94
 21/01/2019 12:45:00,32.87,33.0,1,-31.37
 21/01/2019 13:00:00,32.84,33.0,1,-31.88
 21/01/2019 13:15:00,32.86,33.0,1,-31.51
 21/01/2019 13:30:00,32.91,33.0,1,-30.22
 21/01/2019 13:45:00,32.9,33.0,1,-30.84
 21/01/2019 14:00:00,32.78,33.0,1,-32.5
 21/01/2019 14:15:00,32.75,33.0,1,-32.87
 21/01/2019 14:30:00,32.71,33.0,1,-33.74
 21/01/2019 14:45:00,32.7,33.0,1,-33.68
 21/01/2019 15:00:00,32.64,33.0,1,-33.26
 21/01/2019 15:15:00,32.84,33.0,1,-33.81
 21/01/2019 15:30:00,32.77,33.0,1,-34.22
 21/01/2019 15:45:00,32.7,33.0,1,-35.1
 21/01/2019 16:00:00,32.67,33.0,1,-36.3
 21/01/2019 16:15:00,32.59,33.0,1,-37.24
 21/01/2019 16:30:00,32.59,33.0,1,-38.46
 21/01/2019 16:45:00,32.83,33.0,1,-40.33
 21/01/2019 17:00:00,32.9,33.0,1,-41.17
 21/01/2019 17:15:00,33.13,33.0,1,-37.25
 21/01/2019 17:30:00,33.16,33.0,1,-37.61
 21/01/2019 17:45:00,33.24,33.0,1,-37.34
 21/01/2019 18:00:00,33.26,33.0,1,-37.6
 21/01/2019 18:15:00,33.36,33.0,1,-37.4
 21/01/2019 18:30:00,33.41,33.0,1,-36.99
 21/01/2019 18:45:00,33.25,33.0,1,-36.33
 21/01/2019 19:00:00,33.31,33.0,1,-35.57
 21/01/2019 19:15:00,33.32,33.0,1,-37.59
 21/01/2019 19:30:00,33.33,33.0,1,-38.87
 21/01/2019 19:45:00,33.19,33.0,1,-38.09
 21/01/2019 20:00:00,33.29,33.0,1,-37.81
 21/01/2019 20:15:00,33.27,33.0,1,-37.03
 21/01/2019 20:30:00,32.95,33.0,1,-35.69
 21/01/2019 20:45:00,32.9,33.0,1,-34.96
 21/01/2019 21:00:00,33.06,33.0,1,-34.39
 21/01/2019 21:15:00,33.02,33.0,1,-33.62
 21/01/2019 21:30:00,33.08,33.0,1,-32.51
 21/01/2019 21:45:00,33.3,33.0,1,-31.32
 21/01/2019 22:00:00,33.35,33.0,1,-30.23
 21/01/2019 22:15:00,32.98,33.0,1,-29.03
 21/01/2019 22:30:00,33.0,33.0,1,-27.77
 21/01/2019 22:45:00,33.16,33.0,1,-26.32
 21/01/2019 23:00:00,33.27,33.0,1,-25.47
 21/01/2019 23:15:00,33.24,33.0,1,-24.72
 21/01/2019 23:30:00,33.34,33.0,1,-23.9
 21/01/2019 23:45:00,33.38,33.0,1,-23.67
 22/01/2019 00:00:00,33.43,33.0,1,-23.61
 22/01/2019 00:15:00,33.32,33.0,1,-26.4
 22/01/2019 00:30:00,33.28,33.0,1,-26.94
 22/01/2019 00:45:00,33.22,33.0,1,-27.85
 22/01/2019 01:00:00,33.13,33.0,1,-28.14
 22/01/2019 01:15:00,33.29,33.0,1,-27.58
 22/01/2019 01:30:00,33.39,33.0,1,-27.29
 22/01/2019 01:45:00,33.53,33.0,1,-26.41
 22/01/2019 02:00:00,33.31,33.0,1,-25.78
 22/01/2019 02:15:00,33.0,33.0,1,-26.19
 22/01/2019 02:30:00,33.06,33.0,1,-25.86
 22/01/2019 02:45:00,33.09,33.0,1,-25.79
 22/01/2019 03:00:00,33.17,33.0,1,-25.53
 22/01/2019 03:15:00,32.84,33.0,1,-25.07
 22/01/2019 03:30:00,32.79,33.0,1,-24.91
 22/01/2019 03:45:00,32.86,33.0,1,-24.31
 22/01/2019 04:00:00,32.96,33.0,1,-24.48
 22/01/2019 04:15:00,32.86,33.0,1,-24.44
 22/01/2019 04:30:00,32.88,33.0,1,-24.06
 22/01/2019 04:45:00,32.83,33.0,1,-23.95
 22/01/2019 05:00:00,32.8,33.0,1,-24.18
 22/01/2019 05:15:00,32.84,33.0,1,-25.09
 22/01/2019 05:30:00,32.99,33.0,1,-25.57
 22/01/2019 05:45:00,32.91,33.0,1,-26.33
 22/01/2019 06:00:00,32.91,33.0,1,-27.01
 22/01/2019 06:15:00,32.64,33.0,1,-29.04
 22/01/2019 06:30:00,33.12,33.0,1,-30.99
 22/01/2019 06:45:00,33.01,33.0,1,-32.73
 22/01/2019 07:00:00,32.77,33.0,1,-34.62
 22/01/2019 07:15:00,32.77,33.0,1,-36.25
 22/01/2019 07:30:00,33.2,33.0,1,-37.1
 22/01/2019 07:45:00,33.33,33.0,1,-37.7
 22/01/2019 08:00:00,33.27,33.0,1,-37.71
 22/01/2019 08:15:00,33.25,33.0,1,-37.93
 22/01/2019 08:30:00,33.21,33.0,1,-37.52
 22/01/2019 08:45:00,33.2,33.0,1,-37.26
 22/01/2019 09:00:00,33.25,33.0,1,-36.05
 22/01/2019 09:15:00,33.24,33.0,1,-34.86
 22/01/2019 09:30:00,33.32,33.0,1,-33.32
 22/01/2019 09:45:00,33.35,33.0,1,-33.59
 22/01/2019 10:00:00,33.16,33.0,1,-32.81
 22/01/2019 10:15:00,32.96,33.0,1,-33.56
 22/01/2019 10:30:00,32.92,33.0,1,-33.83
 22/01/2019 10:45:00,32.77,33.0,1,-35.07
 22/01/2019 11:00:00,32.79,33.0,1,-34.38
 22/01/2019 11:15:00,32.78,33.0,1,-34.84
 22/01/2019 11:30:00,32.7,33.0,1,-36.09
 22/01/2019 11:45:00,32.72,33.0,1,-35.73
 22/01/2019 12:00:00,32.7,33.0,1,-36.62
 22/01/2019 12:15:00,32.67,33.0,1,-37.61
 22/01/2019 12:30:00,32.65,33.0,1,-37.06
 22/01/2019 12:45:00,32.64,33.0,1,-37.2
 22/01/2019 13:00:00,32.63,33.0,1,-37.36
 22/01/2019 13:15:00,32.7,33.0,1,-36.28
 22/01/2019 13:30:00,32.77,33.0,1,-36.09
 22/01/2019 13:45:00,32.69,33.0,1,-37.05
 22/01/2019 14:00:00,32.69,33.0,1,-36.8
 22/01/2019 14:15:00,32.69,33.0,1,-36.72
 22/01/2019 14:30:00,32.66,33.0,1,-37.25
 22/01/2019 14:45:00,32.69,33.0,1,-37.11
 22/01/2019 15:00:00,32.78,33.0,1,-36.41
 22/01/2019 15:15:00,32.89,33.0,1,-35.54
 22/01/2019 15:30:00,32.91,33.0,1,-35.66
 22/01/2019 15:45:00,32.82,33.0,1,-37.09
 22/01/2019 16:00:00,32.81,33.0,1,-37.28
 22/01/2019 16:15:00,33.11,33.0,1,-34.82
 22/01/2019 16:30:00,33.21,33.0,1,-32.7
 22/01/2019 16:45:00,33.26,33.0,1,-29.83
 22/01/2019 17:00:00,33.13,33.0,1,-30.85
 22/01/2019 17:15:00,33.09,33.0,1,-31.8
 22/01/2019 17:30:00,33.06,33.0,1,-32.39
 22/01/2019 17:45:00,33.1,33.0,1,-32.26
 22/01/2019 18:00:00,33.14,33.0,1,-32.45
 22/01/2019 18:15:00,33.14,33.0,1,-32.37
 22/01/2019 18:30:00,33.2,33.0,1,-32.02
 22/01/2019 18:45:00,33.17,33.0,1,-31.55
 22/01/2019 19:00:00,33.19,33.0,1,-31.3
 22/01/2019 19:15:00,33.17,33.0,1,-33.12
 22/01/2019 19:30:00,33.28,33.0,1,-36.0
 22/01/2019 19:45:00,33.22,33.0,1,-35.63
 22/01/2019 20:00:00,33.24,33.0,1,-35.11
 22/01/2019 20:15:00,33.33,33.0,1,-34.29
 22/01/2019 20:30:00,33.4,33.0,1,-33.61
 22/01/2019 20:45:00,33.39,33.0,1,-32.86
 22/01/2019 21:00:00,33.26,33.0,1,-31.7
 22/01/2019 21:15:00,33.07,33.0,1,-30.96
 22/01/2019 21:30:00,33.21,33.0,1,-29.87
 22/01/2019 21:45:00,33.22,33.0,1,-29.08
 22/01/2019 22:00:00,33.24,33.0,1,-28.07
 22/01/2019 22:15:00,33.37,33.0,1,-26.84
 22/01/2019 22:30:00,33.4,33.0,1,-26.06
 22/01/2019 22:45:00,33.02,33.0,1,-24.87
 22/01/2019 23:00:00,33.14,33.0,1,-24.19
 22/01/2019 23:15:00,33.16,33.0,1,-23.44
 22/01/2019 23:30:00,33.23,33.0,1,-22.69
 22/01/2019 23:45:00,33.23,33.0,1,-22.15
 23/01/2019 00:00:00,32.83,33.0,1,-21.69
 23/01/2019 00:15:00,32.94,33.0,1,-24.02
 23/01/2019 00:30:00,33.13,33.0,1,-24.4
 23/01/2019 00:45:00,33.07,33.0,1,-24.63
 23/01/2019 01:00:00,33.07,33.0,1,-25.13
 23/01/2019 01:15:00,33.13,33.0,1,-24.4
 23/01/2019 01:30:00,33.19,33.0,1,-23.79
 23/01/2019 01:45:00,33.24,33.0,1,-23.71
 23/01/2019 02:00:00,33.27,33.0,1,-23.33
 23/01/2019 02:15:00,33.33,33.0,1,-23.85
 23/01/2019 02:30:00,33.38,33.0,1,-23.37
 23/01/2019 02:45:00,33.42,33.0,1,-23.11
 23/01/2019 03:00:00,33.44,33.0,1,-23.25
 23/01/2019 03:15:00,33.43,33.0,1,-22.98
 23/01/2019 03:30:00,33.46,33.0,1,-22.79
 23/01/2019 03:45:00,33.37,33.0,1,-22.17
 23/01/2019 04:00:00,33.01,33.0,1,-21.9
 23/01/2019 04:15:00,32.99,33.0,1,-21.85
 23/01/2019 04:30:00,33.0,33.0,1,-21.38
 23/01/2019 04:45:00,32.98,33.0,1,-21.87
 23/01/2019 05:00:00,32.91,33.0,1,-22.26
 23/01/2019 05:15:00,32.77,33.0,1,-22.85
 23/01/2019 05:30:00,32.72,33.0,1,-22.81
 23/01/2019 05:45:00,32.7,33.0,1,-22.96
 23/01/2019 06:00:00,32.7,33.0,1,-23.67
 23/01/2019 06:15:00,32.73,33.0,1,-25.31
 23/01/2019 06:30:00,32.76,33.0,1,-27.29
 23/01/2019 06:45:00,32.88,33.0,1,-28.97
 23/01/2019 07:00:00,32.68,33.0,1,-30.67
 23/01/2019 07:15:00,32.59,33.0,1,-31.54
 23/01/2019 07:30:00,33.04,33.0,1,-32.87
 23/01/2019 07:45:00,32.9,33.0,1,-33.87
 23/01/2019 08:00:00,32.9,33.0,1,-33.85
 23/01/2019 08:15:00,32.88,33.0,1,-33.71
 23/01/2019 08:30:00,32.84,33.0,1,-33.38
 23/01/2019 08:45:00,32.92,33.0,1,-32.79
 23/01/2019 09:00:00,32.95,33.0,1,-31.74
 23/01/2019 09:15:00,32.98,33.0,1,-30.81
 23/01/2019 09:30:00,33.02,33.0,1,-30.3
 23/01/2019 09:45:00,33.08,33.0,1,-29.55
 23/01/2019 10:00:00,33.2,33.0,1,-27.64
 23/01/2019 10:15:00,33.26,33.0,1,-25.93
 23/01/2019 10:30:00,33.35,33.0,1,-24.19
 23/01/2019 10:45:00,33.39,33.0,1,-23.07
 23/01/2019 11:00:00,33.42,33.0,1,-22.02
 23/01/2019 11:15:00,33.42,33.0,1,-21.45
 23/01/2019 11:30:00,33.42,33.0,1,-21.08
 23/01/2019 11:45:00,33.33,33.0,1,-22.95
 23/01/2019 12:00:00,33.28,33.0,1,-22.99
 23/01/2019 12:15:00,33.28,33.0,1,-23.59
 23/01/2019 12:30:00,33.3,33.0,1,-23.39
 23/01/2019 12:45:00,33.18,33.0,1,-27.55
 23/01/2019 13:00:00,33.27,33.0,1,-24.24
 23/01/2019 13:15:00,33.28,33.0,1,-25.1
 23/01/2019 13:30:00,33.25,33.0,1,-27.32
 23/01/2019 13:45:00,33.17,33.0,1,-28.75
 23/01/2019 14:00:00,33.27,33.0,1,-27.65
 23/01/2019 14:15:00,33.3,33.0,1,-24.17
 23/01/2019 14:30:00,32.85,33.0,1,-25.51
 23/01/2019 14:45:00,32.79,33.0,1,-28.58
 23/01/2019 15:00:00,32.75,33.0,1,-27.98
 23/01/2019 15:15:00,32.76,33.0,1,-30.2
 23/01/2019 15:30:00,32.75,33.0,1,-30.84
 23/01/2019 15:45:00,32.65,33.0,1,-31.39
 23/01/2019 16:00:00,32.57,33.0,1,-32.16
 23/01/2019 16:15:00,32.59,33.0,1,-32.81
 23/01/2019 16:30:00,32.85,33.0,1,-32.58
 23/01/2019 16:45:00,32.94,33.0,1,-30.29
 23/01/2019 17:00:00,32.9,33.0,1,-31.51
 23/01/2019 17:15:00,33.0,33.0,1,-32.4
 23/01/2019 17:30:00,33.01,33.0,1,-32.66
 23/01/2019 17:45:00,33.03,33.0,1,-32.69
 23/01/2019 18:00:00,33.03,33.0,1,-32.78
 23/01/2019 18:15:00,33.05,33.0,1,-32.84
 23/01/2019 18:30:00,33.12,33.0,1,-32.22
 23/01/2019 18:45:00,33.06,33.0,1,-32.39
 23/01/2019 19:00:00,33.09,33.0,1,-32.08
 23/01/2019 19:15:00,33.07,33.0,1,-32.06
 23/01/2019 19:30:00,33.14,33.0,1,-31.17
 23/01/2019 19:45:00,33.24,33.0,1,-30.59
 23/01/2019 20:00:00,33.21,33.0,1,-34.72
 23/01/2019 20:15:00,33.2,33.0,1,-34.28
 23/01/2019 20:30:00,33.29,33.0,1,-33.83
 23/01/2019 20:45:00,33.35,33.0,1,-33.04
 23/01/2019 21:00:00,33.22,33.0,1,-31.82
 23/01/2019 21:15:00,33.11,33.0,1,-30.28
 23/01/2019 21:30:00,33.31,33.0,1,-28.93
 23/01/2019 21:45:00,33.32,33.0,1,-28.11
 23/01/2019 22:00:00,33.43,33.0,1,-26.89
 23/01/2019 22:15:00,33.0,33.0,1,-25.2
 23/01/2019 22:30:00,33.02,33.0,1,-24.38
 23/01/2019 22:45:00,33.02,33.0,1,-23.5
 23/01/2019 23:00:00,33.11,33.0,1,-22.77
 23/01/2019 23:15:00,33.19,33.0,1,-22.15
 23/01/2019 23:30:00,33.25,33.0,1,-21.6
 23/01/2019 23:45:00,33.28,33.0,1,-21.3
 24/01/2019 00:00:00,33.34,33.0,1,-21.39
 24/01/2019 00:15:00,33.26,33.0,1,-23.22
 24/01/2019 00:30:00,33.25,33.0,1,-23.56
 24/01/2019 00:45:00,33.23,33.0,1,-23.76
 24/01/2019 01:00:00,33.22,33.0,1,-24.11
 24/01/2019 01:15:00,33.27,33.0,1,-23.56
 24/01/2019 01:30:00,33.3,33.0,1,-23.31
 24/01/2019 01:45:00,33.33,33.0,1,-23.15
 24/01/2019 02:00:00,33.39,33.0,1,-22.84
 24/01/2019 02:15:00,33.39,33.0,1,-23.16
 24/01/2019 02:30:00,33.45,33.0,1,-22.91
 24/01/2019 02:45:00,33.29,33.0,1,-22.66
 24/01/2019 03:00:00,32.89,33.0,1,-22.52
 24/01/2019 03:15:00,32.95,33.0,1,-22.3
 24/01/2019 03:30:00,32.99,33.0,1,-21.88
 24/01/2019 03:45:00,33.02,33.0,1,-21.51
 24/01/2019 04:00:00,33.03,33.0,1,-21.41
 24/01/2019 04:15:00,32.92,33.0,1,-21.2
 24/01/2019 04:30:00,32.88,33.0,1,-21.33
 24/01/2019 04:45:00,32.84,33.0,1,-21.6
 24/01/2019 05:00:00,32.8,33.0,1,-21.7
 24/01/2019 05:15:00,32.65,33.0,1,-22.14
 24/01/2019 05:30:00,32.69,33.0,1,-22.11
 24/01/2019 05:45:00,32.65,33.0,1,-22.51
 24/01/2019 06:00:00,32.7,33.0,1,-22.9
 24/01/2019 06:15:00,32.85,33.0,1,-24.64
 24/01/2019 06:30:00,32.87,33.0,1,-25.93
 24/01/2019 06:45:00,32.71,33.0,1,-27.45
 24/01/2019 07:00:00,32.61,33.0,1,-28.94
 24/01/2019 07:15:00,32.6,33.0,1,-29.83
 24/01/2019 07:30:00,32.96,33.0,1,-31.06
 24/01/2019 07:45:00,32.81,33.0,1,-31.71
 24/01/2019 08:00:00,32.73,33.0,1,-32.15
 24/01/2019 08:15:00,32.68,33.0,1,-32.21
 24/01/2019 08:30:00,32.83,33.0,1,-32.17
 24/01/2019 08:45:00,33.22,33.0,1,-31.98
 24/01/2019 09:00:00,33.12,33.0,1,-31.92
 24/01/2019 09:15:00,33.08,33.0,1,-32.42
 24/01/2019 09:30:00,33.03,33.0,1,-32.64
 24/01/2019 09:45:00,32.95,33.0,1,-32.36
 24/01/2019 10:00:00,33.08,33.0,1,-32.0
 24/01/2019 10:15:00,33.09,33.0,1,-31.2
 24/01/2019 10:30:00,32.94,33.0,1,-31.99
 24/01/2019 10:45:00,32.9,33.0,1,-32.24
 24/01/2019 11:00:00,32.85,33.0,1,-32.22
 24/01/2019 11:15:00,32.88,33.0,1,-31.89
 24/01/2019 11:30:00,32.92,33.0,1,-31.31
 24/01/2019 11:45:00,32.96,33.0,1,-31.35
 24/01/2019 12:00:00,32.98,33.0,1,-31.38
 24/01/2019 12:15:00,32.95,33.0,1,-31.08
 24/01/2019 12:30:00,32.96,33.0,1,-31.32
 24/01/2019 12:45:00,32.97,33.0,1,-31.04
 24/01/2019 13:00:00,33.17,33.0,1,-29.75
 24/01/2019 13:15:00,33.28,33.0,1,-29.34
 24/01/2019 13:30:00,33.34,33.0,1,-28.65
 24/01/2019 13:45:00,33.34,33.0,1,-28.63
 24/01/2019 14:00:00,33.37,33.0,1,-28.51
 24/01/2019 14:15:00,33.31,33.0,1,-28.18
 24/01/2019 14:30:00,33.33,33.0,1,-28.29
 24/01/2019 14:45:00,33.39,33.0,1,-28.37
 24/01/2019 15:00:00,33.35,33.0,1,-29.34
 24/01/2019 15:15:00,33.33,33.0,1,-30.02
 24/01/2019 15:30:00,32.9,33.0,1,-30.02
 24/01/2019 15:45:00,32.84,33.0,1,-31.13
 24/01/2019 16:00:00,32.86,33.0,1,-31.81
 24/01/2019 16:15:00,32.87,33.0,1,-32.14
 24/01/2019 16:30:00,32.97,33.0,1,-32.67
 24/01/2019 16:45:00,32.94,33.0,1,-33.52
 24/01/2019 17:00:00,32.9,33.0,1,-30.35
 24/01/2019 17:15:00,32.78,33.0,1,-30.96
 24/01/2019 17:30:00,32.73,33.0,1,-31.4
 24/01/2019 17:45:00,32.77,33.0,1,-31.46
 24/01/2019 18:00:00,32.78,33.0,1,-31.51
 24/01/2019 18:15:00,32.77,33.0,1,-31.36
 24/01/2019 18:30:00,32.72,33.0,1,-31.3
 24/01/2019 18:45:00,32.75,33.0,1,-30.94
 24/01/2019 19:00:00,32.84,33.0,1,-30.37
 24/01/2019 19:15:00,32.79,33.0,1,-30.08
 24/01/2019 19:30:00,32.8,33.0,1,-31.33
 24/01/2019 19:45:00,32.76,33.0,1,-33.8
 24/01/2019 20:00:00,32.75,33.0,1,-33.48
 24/01/2019 20:15:00,32.8,33.0,1,-32.64
 24/01/2019 20:30:00,32.79,33.0,1,-31.97
 24/01/2019 20:45:00,32.78,33.0,1,-31.36
 24/01/2019 21:00:00,32.76,33.0,1,-30.42
 24/01/2019 21:15:00,32.86,33.0,1,-29.69
 24/01/2019 21:30:00,33.05,33.0,1,-28.37
 24/01/2019 21:45:00,33.22,33.0,1,-27.26
 24/01/2019 22:00:00,33.37,33.0,1,-25.98
 24/01/2019 22:15:00,33.29,33.0,1,-25.51
 24/01/2019 22:30:00,33.31,33.0,1,-24.79
 24/01/2019 22:45:00,33.38,33.0,1,-23.76
 24/01/2019 23:00:00,33.18,33.0,1,-22.85
 24/01/2019 23:15:00,33.14,33.0,1,-22.41
 24/01/2019 23:30:00,33.21,33.0,1,-21.94
 24/01/2019 23:45:00,33.29,33.0,1,-21.31
 25/01/2019 00:00:00,33.09,33.0,1,-21.05
 25/01/2019 00:15:00,32.78,33.0,1,-23.33
 25/01/2019 00:30:00,32.75,33.0,1,-23.99
 25/01/2019 00:45:00,32.77,33.0,1,-24.08
 25/01/2019 01:00:00,32.72,33.0,1,-24.37
 25/01/2019 01:15:00,32.74,33.0,1,-23.96
 25/01/2019 01:30:00,32.75,33.0,1,-23.77
 25/01/2019 01:45:00,32.83,33.0,1,-23.13
 25/01/2019 02:00:00,32.86,33.0,1,-22.99
 25/01/2019 02:15:00,32.81,33.0,1,-23.31
 25/01/2019 02:30:00,32.85,33.0,1,-23.3
 25/01/2019 02:45:00,32.82,33.0,1,-22.91
 25/01/2019 03:00:00,32.86,33.0,1,-22.91
 25/01/2019 03:15:00,32.81,33.0,1,-22.52
 25/01/2019 03:30:00,32.89,33.0,1,-21.9
 25/01/2019 03:45:00,32.93,33.0,1,-21.76
 25/01/2019 04:00:00,32.98,33.0,1,-20.97
 25/01/2019 04:15:00,32.88,33.0,1,-20.9
 25/01/2019 04:30:00,32.88,33.0,1,-20.92
 25/01/2019 04:45:00,32.81,33.0,1,-21.1
 25/01/2019 05:00:00,32.83,33.0,1,-21.2
 25/01/2019 05:15:00,32.69,33.0,1,-21.38
 25/01/2019 05:30:00,32.76,33.0,1,-21.32
 25/01/2019 05:45:00,32.67,33.0,1,-21.75
 25/01/2019 06:00:00,32.63,33.0,1,-22.58
 25/01/2019 06:15:00,32.85,33.0,1,-24.3
 25/01/2019 06:30:00,32.88,33.0,1,-25.75
 25/01/2019 06:45:00,32.77,33.0,1,-27.0
 25/01/2019 07:00:00,32.64,33.0,1,-28.04
 25/01/2019 07:15:00,32.76,33.0,1,-29.13
 25/01/2019 07:30:00,32.93,33.0,1,-30.06
 25/01/2019 07:45:00,32.89,33.0,1,-31.14
 25/01/2019 08:00:00,32.82,33.0,1,-32.11
 25/01/2019 08:15:00,32.64,33.0,1,-32.32
 25/01/2019 08:30:00,32.59,33.0,1,-32.33
 25/01/2019 08:45:00,32.53,33.0,1,-32.19
 25/01/2019 09:00:00,32.67,33.0,1,-32.61
 25/01/2019 09:15:00,32.82,33.0,1,-32.41
 25/01/2019 09:30:00,32.88,33.0,1,-32.3
 25/01/2019 09:45:00,32.92,33.0,1,-32.4
 25/01/2019 10:00:00,33.02,33.0,1,-31.48
 25/01/2019 10:15:00,33.12,33.0,1,-30.82
 25/01/2019 10:30:00,32.93,33.0,1,-28.9
 25/01/2019 10:45:00,32.99,33.0,1,-27.37
 25/01/2019 11:00:00,33.02,33.0,1,-25.78
 25/01/2019 11:15:00,32.95,33.0,1,-25.71
 25/01/2019 11:30:00,32.93,33.0,1,-25.69
 25/01/2019 11:45:00,32.94,33.0,1,-26.37
 25/01/2019 12:00:00,32.94,33.0,1,-26.11
 25/01/2019 12:15:00,32.98,33.0,1,-24.93
 25/01/2019 12:30:00,32.99,33.0,1,-25.61
 25/01/2019 12:45:00,33.01,33.0,1,-26.68
 25/01/2019 13:00:00,33.02,33.0,1,-27.27
 25/01/2019 13:15:00,33.07,33.0,1,-27.78
 25/01/2019 13:30:00,33.06,33.0,1,-27.65
 25/01/2019 13:45:00,33.03,33.0,1,-27.82
 25/01/2019 14:00:00,33.01,33.0,1,-27.95
 25/01/2019 14:15:00,33.02,33.0,1,-27.41
 25/01/2019 14:30:00,33.02,33.0,1,-27.42
 25/01/2019 14:45:00,33.05,33.0,1,-27.38
 25/01/2019 15:00:00,33.1,33.0,1,-27.79
 25/01/2019 15:15:00,33.09,33.0,1,-28.18
 25/01/2019 15:30:00,33.09,33.0,1,-28.61
 25/01/2019 15:45:00,32.98,33.0,1,-29.32
 25/01/2019 16:00:00,32.96,33.0,1,-29.46
 25/01/2019 16:15:00,33.0,33.0,1,-30.17
 25/01/2019 16:30:00,33.0,33.0,1,-30.53
 25/01/2019 16:45:00,32.9,33.0,1,-31.2
 25/01/2019 17:00:00,32.72,33.0,1,-32.26
 25/01/2019 17:15:00,32.71,33.0,1,-33.22
 25/01/2019 17:30:00,32.76,33.0,1,-33.95
 25/01/2019 17:45:00,32.81,33.0,1,-34.03
 25/01/2019 18:00:00,32.88,33.0,1,-33.69
 25/01/2019 18:15:00,32.95,33.0,1,-33.46
 25/01/2019 18:30:00,32.97,33.0,1,-33.12
 25/01/2019 18:45:00,33.04,33.0,1,-32.89
 25/01/2019 19:00:00,33.12,33.0,1,-32.59
 25/01/2019 19:15:00,33.09,33.0,1,-31.95
 25/01/2019 19:30:00,33.09,33.0,1,-31.55
 25/01/2019 19:45:00,33.22,33.0,1,-31.09
 25/01/2019 20:00:00,33.28,33.0,1,-30.64
 25/01/2019 20:15:00,33.27,33.0,1,-30.08
 25/01/2019 20:30:00,33.38,33.0,1,-29.26
 25/01/2019 20:45:00,33.35,33.0,1,-28.3
 25/01/2019 21:00:00,33.39,33.0,1,-27.83
 25/01/2019 21:15:00,33.08,33.0,1,-26.75
 25/01/2019 21:30:00,33.02,33.0,1,-26.0
 25/01/2019 21:45:00,33.04,33.0,1,-25.44
 25/01/2019 22:00:00,32.95,33.0,1,-24.21
 25/01/2019 22:15:00,32.76,33.0,1,-23.81
 25/01/2019 22:30:00,33.06,33.0,1,-22.83
 25/01/2019 22:45:00,33.11,33.0,1,-21.97
 25/01/2019 23:00:00,33.35,33.0,1,-21.14
 25/01/2019 23:15:00,33.39,33.0,1,-20.79
 25/01/2019 23:30:00,33.45,33.0,1,-20.27
 25/01/2019 23:45:00,32.97,33.0,1,-19.6
 26/01/2019 00:00:00,32.92,33.0,1,-19.94
 26/01/2019 00:15:00,32.76,33.0,1,-21.8
 26/01/2019 00:30:00,32.78,33.0,1,-22.33
 26/01/2019 00:45:00,32.7,33.0,1,-22.07
 26/01/2019 01:00:00,32.8,33.0,1,-22.39
 26/01/2019 01:15:00,32.86,33.0,1,-21.93
 26/01/2019 01:30:00,33.14,33.0,1,-21.64
 26/01/2019 01:45:00,33.05,33.0,1,-21.38
 26/01/2019 02:00:00,33.13,33.0,1,-20.92
 26/01/2019 02:15:00,33.21,33.0,1,-21.01
 26/01/2019 02:30:00,33.21,33.0,1,-20.41
 26/01/2019 02:45:00,32.87,33.0,1,-20.1
 26/01/2019 03:00:00,32.91,33.0,1,-20.04
 26/01/2019 03:15:00,32.99,33.0,1,-19.87
 26/01/2019 03:30:00,32.97,33.0,1,-19.47
 26/01/2019 03:45:00,32.9,33.0,1,-19.12
 26/01/2019 04:00:00,32.91,33.0,1,-19.09
 26/01/2019 04:15:00,32.97,33.0,1,-18.9
 26/01/2019 04:30:00,32.95,33.0,1,-18.49
 26/01/2019 04:45:00,32.92,33.0,1,-18.56
 26/01/2019 05:00:00,33.11,33.0,1,-18.06
 26/01/2019 05:15:00,33.2,33.0,1,-17.47
 26/01/2019 05:30:00,33.14,33.0,1,-17.37
 26/01/2019 05:45:00,33.0,33.0,1,-17.6
 26/01/2019 06:00:00,33.04,33.0,1,-18.23
 26/01/2019 06:15:00,32.95,33.0,1,-18.87
 26/01/2019 06:30:00,32.92,33.0,1,-19.23
 26/01/2019 06:45:00,32.9,33.0,1,-19.77
 26/01/2019 07:00:00,32.75,33.0,1,-20.28
 26/01/2019 07:15:00,32.82,33.0,1,-20.82
 26/01/2019 07:30:00,32.97,33.0,1,-21.13
 26/01/2019 07:45:00,32.89,33.0,1,-21.72
 26/01/2019 08:00:00,32.85,33.0,1,-22.21
 26/01/2019 08:15:00,32.77,33.0,1,-22.83
 26/01/2019 08:30:00,32.88,33.0,1,-23.53
 26/01/2019 08:45:00,33.06,33.0,1,-23.71
 26/01/2019 09:00:00,32.96,33.0,1,-23.99
 26/01/2019 09:15:00,33.08,33.0,1,-24.16
 26/01/2019 09:30:00,33.08,33.0,1,-23.93
 26/01/2019 09:45:00,33.0,33.0,1,-23.87
 26/01/2019 10:00:00,32.99,33.0,1,-23.79
 26/01/2019 10:15:00,32.99,33.0,1,-23.61
 26/01/2019 10:30:00,33.04,33.0,1,-22.7
 26/01/2019 10:45:00,33.09,33.0,1,-22.38
 26/01/2019 11:00:00,33.1,33.0,1,-23.06
 26/01/2019 11:15:00,33.09,33.0,1,-21.75
 26/01/2019 11:30:00,33.09,33.0,1,-22.02
 26/01/2019 11:45:00,33.16,33.0,1,-21.44
 26/01/2019 12:00:00,33.33,33.0,1,-20.05
 26/01/2019 12:15:00,33.29,33.0,1,-21.28
 26/01/2019 12:30:00,33.37,33.0,1,-20.53
 26/01/2019 12:45:00,33.44,33.0,1,-20.96
 26/01/2019 13:00:00,33.41,33.0,1,-22.23
 26/01/2019 13:15:00,33.35,33.0,1,-22.75
 26/01/2019 13:30:00,32.97,33.0,1,-20.77
 26/01/2019 13:45:00,32.98,33.0,1,-20.46
 26/01/2019 14:00:00,33.07,33.0,1,-20.91
 26/01/2019 14:15:00,33.11,33.0,1,-20.96
 26/01/2019 14:30:00,33.14,33.0,1,-21.65
 26/01/2019 14:45:00,33.15,33.0,1,-21.73
 26/01/2019 15:00:00,33.29,33.0,1,-21.81
 26/01/2019 15:15:00,33.18,33.0,1,-22.09
 26/01/2019 15:30:00,33.03,33.0,1,-22.6
 26/01/2019 15:45:00,32.98,33.0,1,-23.06
 26/01/2019 16:00:00,32.84,33.0,1,-23.46
 26/01/2019 16:15:00,32.76,33.0,1,-23.66
 26/01/2019 16:30:00,32.95,33.0,1,-24.72
 26/01/2019 16:45:00,33.01,33.0,1,-25.39
 26/01/2019 17:00:00,32.91,33.0,1,-26.35
 26/01/2019 17:15:00,32.82,33.0,1,-27.16
 26/01/2019 17:30:00,32.8,33.0,1,-28.05
 26/01/2019 17:45:00,32.81,33.0,1,-28.77
 26/01/2019 18:00:00,32.87,33.0,1,-29.06
 26/01/2019 18:15:00,32.87,33.0,1,-28.61
 26/01/2019 18:30:00,32.95,33.0,1,-28.27
 26/01/2019 18:45:00,32.91,33.0,1,-27.71
 26/01/2019 19:00:00,32.91,33.0,1,-27.25
 26/01/2019 19:15:00,33.0,33.0,1,-26.82
 26/01/2019 19:30:00,33.12,33.0,1,-26.08
 26/01/2019 19:45:00,33.23,33.0,1,-25.38
 26/01/2019 20:00:00,33.25,33.0,1,-24.67
 26/01/2019 20:15:00,33.33,33.0,1,-24.05
 26/01/2019 20:30:00,33.4,33.0,1,-23.23
 26/01/2019 20:45:00,32.85,33.0,1,-22.67
 26/01/2019 21:00:00,32.94,33.0,1,-22.33
 26/01/2019 21:15:00,33.02,33.0,1,-21.73
 26/01/2019 21:30:00,33.03,33.0,1,-21.16
 26/01/2019 21:45:00,33.08,33.0,1,-20.65
 26/01/2019 22:00:00,33.1,33.0,1,-20.17
 26/01/2019 22:15:00,33.12,33.0,1,-19.74
 26/01/2019 22:30:00,33.16,33.0,1,-19.22
 26/01/2019 22:45:00,32.96,33.0,1,-18.61
 26/01/2019 23:00:00,32.98,33.0,1,-17.99
 26/01/2019 23:15:00,33.1,33.0,1,-17.46
 26/01/2019 23:30:00,33.1,33.0,1,-16.97
 26/01/2019 23:45:00,33.1,33.0,1,-17.01
 27/01/2019 00:00:00,33.27,33.0,1,-16.78
 27/01/2019 00:15:00,33.18,33.0,1,-18.79
 27/01/2019 00:30:00,33.11,33.0,1,-19.34
 27/01/2019 00:45:00,33.09,33.0,1,-19.03
 27/01/2019 01:00:00,33.13,33.0,1,-19.45
 27/01/2019 01:15:00,33.15,33.0,1,-19.05
 27/01/2019 01:30:00,33.08,33.0,1,-18.79
 27/01/2019 01:45:00,33.05,33.0,1,-18.5
 27/01/2019 02:00:00,33.04,33.0,1,-18.16
 27/01/2019 02:15:00,33.05,33.0,1,-18.29
 27/01/2019 02:30:00,33.02,33.0,1,-18.19
 27/01/2019 02:45:00,33.06,33.0,1,-17.87
 27/01/2019 03:00:00,33.11,33.0,1,-17.38
 27/01/2019 03:15:00,33.13,33.0,1,-17.08
 27/01/2019 03:30:00,33.18,33.0,1,-16.76
 27/01/2019 03:45:00,33.3,33.0,1,-16.49
 27/01/2019 04:00:00,33.28,33.0,1,-16.23
 27/01/2019 04:15:00,33.26,33.0,1,-15.76
 27/01/2019 04:30:00,33.28,33.0,1,-15.47
 27/01/2019 04:45:00,33.23,33.0,1,-15.08
 27/01/2019 05:00:00,33.25,33.0,1,-15.07
 27/01/2019 05:15:00,33.15,33.0,1,-15.31
 27/01/2019 05:30:00,33.26,33.0,1,-15.47
 27/01/2019 05:45:00,33.27,33.0,1,-15.47
 27/01/2019 06:00:00,33.35,33.0,1,-15.66
 27/01/2019 06:15:00,33.27,33.0,1,-16.14
 27/01/2019 06:30:00,33.27,33.0,1,-16.49
 27/01/2019 06:45:00,33.15,33.0,1,-16.79
 27/01/2019 07:00:00,33.3,33.0,1,-17.17
 27/01/2019 07:15:00,33.26,33.0,1,-17.08
 27/01/2019 07:30:00,32.97,33.0,1,-17.56
 27/01/2019 07:45:00,32.92,33.0,1,-18.32
 27/01/2019 08:00:00,32.81,33.0,1,-18.72
 27/01/2019 08:15:00,32.76,33.0,1,-19.26
 27/01/2019 08:30:00,33.01,33.0,1,-19.91
 27/01/2019 08:45:00,32.99,33.0,1,-20.08
 27/01/2019 09:00:00,32.96,33.0,1,-19.67
 27/01/2019 09:15:00,32.93,33.0,1,-18.97
 27/01/2019 09:30:00,32.97,33.0,1,-18.22
 27/01/2019 09:45:00,32.91,33.0,1,-17.8
 27/01/2019 10:00:00,32.91,33.0,1,-16.67
 27/01/2019 10:15:00,32.85,33.0,1,-17.82
 27/01/2019 10:30:00,32.82,33.0,1,-19.03
 27/01/2019 10:45:00,32.77,33.0,1,-21.34
 27/01/2019 11:00:00,32.72,33.0,1,-21.79
 27/01/2019 11:15:00,32.7,33.0,1,-19.68
 27/01/2019 11:30:00,32.89,33.0,1,-14.85
 27/01/2019 11:45:00,32.85,33.0,1,-13.12
 27/01/2019 12:00:00,32.83,33.0,1,-13.64
 27/01/2019 12:15:00,32.84,33.0,1,-12.56
 27/01/2019 12:30:00,32.95,33.0,1,-12.42
 27/01/2019 12:45:00,32.99,33.0,1,-12.26
 27/01/2019 13:00:00,33.02,33.0,1,-11.68
 27/01/2019 13:15:00,33.06,33.0,1,-13.17
 27/01/2019 13:30:00,33.08,33.0,1,-13.24
 27/01/2019 13:45:00,33.04,33.0,1,-15.84
 27/01/2019 14:00:00,33.07,33.0,1,-15.07
 27/01/2019 14:15:00,33.1,33.0,1,-14.82
 27/01/2019 14:30:00,33.07,33.0,1,-14.61
 27/01/2019 14:45:00,33.12,33.0,1,-17.01
 27/01/2019 15:00:00,33.09,33.0,1,-15.8
 27/01/2019 15:15:00,33.09,33.0,1,-18.54
 27/01/2019 15:30:00,33.01,33.0,1,-19.49
 27/01/2019 15:45:00,32.86,33.0,1,-20.61
 27/01/2019 16:00:00,32.79,33.0,1,-22.14
 27/01/2019 16:15:00,32.76,33.0,1,-23.34
 27/01/2019 16:30:00,32.7,33.0,1,-24.78
 27/01/2019 16:45:00,33.01,33.0,1,-26.68
 27/01/2019 17:00:00,32.9,33.0,1,-28.14
 27/01/2019 17:15:00,32.94,33.0,1,-29.5
 27/01/2019 17:30:00,32.69,33.0,1,-30.34
 27/01/2019 17:45:00,32.69,33.0,1,-30.95
 27/01/2019 18:00:00,32.69,33.0,1,-30.97
 27/01/2019 18:15:00,32.79,33.0,1,-31.14
 27/01/2019 18:30:00,32.83,33.0,1,-30.58
 27/01/2019 18:45:00,32.89,33.0,1,-30.06
 27/01/2019 19:00:00,32.96,33.0,1,-29.76
 27/01/2019 19:15:00,33.09,33.0,1,-29.32
 27/01/2019 19:30:00,33.2,33.0,1,-28.87
 27/01/2019 19:45:00,33.24,33.0,1,-28.22
 27/01/2019 20:00:00,33.31,33.0,1,-27.88
 27/01/2019 20:15:00,33.28,33.0,1,-27.27
 27/01/2019 20:30:00,33.11,33.0,1,-26.44
 27/01/2019 20:45:00,33.1,33.0,1,-25.88
 27/01/2019 21:00:00,33.29,33.0,1,-25.43
 27/01/2019 21:15:00,33.31,33.0,1,-24.82
 27/01/2019 21:30:00,33.39,33.0,1,-23.99
 27/01/2019 21:45:00,33.35,33.0,1,-23.19
 27/01/2019 22:00:00,33.39,33.0,1,-22.22
