DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/01/2019 22:15:00,33.38,33.0,1,-21.73
 27/01/2019 22:30:00,33.51,33.0,1,-21.21
 27/01/2019 22:45:00,33.48,33.0,1,-20.18
 27/01/2019 23:00:00,33.23,33.0,1,-19.35
 27/01/2019 23:15:00,33.29,33.0,1,-18.67
 27/01/2019 23:30:00,33.34,33.0,1,-18.19
 27/01/2019 23:45:00,33.37,33.0,1,-17.9
 28/01/2019 00:00:00,33.37,33.0,1,-18.27
 28/01/2019 00:00:00,33.37,33.0,1,-18.27
 28/01/2019 00:15:00,33.24,33.0,1,-20.18
 28/01/2019 00:30:00,33.12,33.0,1,-20.81
 28/01/2019 00:45:00,33.06,33.0,1,-21.03
 28/01/2019 01:00:00,33.03,33.0,1,-21.26
 28/01/2019 01:15:00,33.16,33.0,1,-20.98
 28/01/2019 01:30:00,33.21,33.0,1,-20.76
 28/01/2019 01:45:00,33.26,33.0,1,-20.46
 28/01/2019 02:00:00,33.39,33.0,1,-20.16
 28/01/2019 02:15:00,33.23,33.0,1,-20.5
 28/01/2019 02:30:00,33.19,33.0,1,-20.46
 28/01/2019 02:45:00,33.18,33.0,1,-20.4
 28/01/2019 03:00:00,33.28,33.0,1,-20.11
 28/01/2019 03:15:00,33.23,33.0,1,-20.02
 28/01/2019 03:30:00,33.31,33.0,1,-19.64
 28/01/2019 03:45:00,33.41,33.0,1,-19.2
 28/01/2019 04:00:00,33.37,33.0,1,-19.04
 28/01/2019 04:15:00,33.38,33.0,1,-19.17
 28/01/2019 04:30:00,33.36,33.0,1,-19.09
 28/01/2019 04:45:00,33.35,33.0,1,-19.09
 28/01/2019 05:00:00,33.19,33.0,1,-19.42
 28/01/2019 05:15:00,33.17,33.0,1,-19.96
 28/01/2019 05:30:00,33.13,33.0,1,-20.36
 28/01/2019 05:45:00,32.99,33.0,1,-21.03
 28/01/2019 06:00:00,32.81,33.0,1,-22.08
 28/01/2019 06:15:00,32.7,33.0,1,-23.73
 28/01/2019 06:30:00,32.65,33.0,1,-25.07
 28/01/2019 06:45:00,32.95,33.0,1,-27.02
 28/01/2019 07:00:00,32.85,33.0,1,-28.39
 28/01/2019 07:15:00,32.79,33.0,1,-30.11
 28/01/2019 07:30:00,32.82,33.0,1,-31.49
 28/01/2019 07:45:00,32.9,33.0,1,-32.2
 28/01/2019 08:00:00,32.89,33.0,1,-32.27
 28/01/2019 08:15:00,32.77,33.0,1,-32.36
 28/01/2019 08:30:00,32.7,33.0,1,-32.34
 28/01/2019 08:45:00,32.74,33.0,1,-31.55
 28/01/2019 09:00:00,32.78,33.0,1,-30.2
 28/01/2019 09:15:00,32.76,33.0,1,-29.2
 28/01/2019 09:30:00,32.8,33.0,1,-28.33
 28/01/2019 09:45:00,32.86,33.0,1,-27.26
 28/01/2019 10:00:00,32.95,33.0,1,-26.24
 28/01/2019 10:15:00,33.05,33.0,1,-24.01
 28/01/2019 10:30:00,33.07,33.0,1,-22.74
 28/01/2019 10:45:00,33.14,33.0,1,-21.36
 28/01/2019 11:00:00,33.18,33.0,1,-20.43
 28/01/2019 11:15:00,33.23,33.0,1,-19.46
 28/01/2019 11:30:00,33.29,33.0,1,-18.86
 28/01/2019 11:45:00,33.25,33.0,1,-18.84
 28/01/2019 12:00:00,33.25,33.0,1,-18.43
 28/01/2019 12:15:00,33.18,33.0,1,-20.38
 28/01/2019 12:30:00,33.15,33.0,1,-21.69
 28/01/2019 12:45:00,33.14,33.0,1,-22.45
 28/01/2019 13:00:00,32.95,33.0,1,-27.15
 28/01/2019 13:15:00,32.98,33.0,1,-26.53
 28/01/2019 13:30:00,32.99,33.0,1,-26.45
 28/01/2019 13:45:00,32.99,33.0,1,-24.95
 28/01/2019 14:00:00,33.17,33.0,1,-20.42
 28/01/2019 14:15:00,33.12,33.0,1,-22.36
 28/01/2019 14:30:00,33.1,33.0,1,-24.4
 28/01/2019 14:45:00,33.05,33.0,1,-26.05
 28/01/2019 15:00:00,33.05,33.0,1,-25.96
 28/01/2019 15:15:00,32.99,33.0,1,-27.74
 28/01/2019 15:30:00,32.99,33.0,1,-28.53
 28/01/2019 15:45:00,32.96,33.0,1,-29.0
 28/01/2019 16:00:00,32.88,33.0,1,-29.87
 28/01/2019 16:15:00,32.86,33.0,1,-30.72
 28/01/2019 16:30:00,32.72,33.0,1,-31.89
 28/01/2019 16:45:00,32.73,33.0,1,-33.3
 28/01/2019 17:00:00,32.7,33.0,1,-34.35
 28/01/2019 17:15:00,32.61,33.0,1,-35.63
 28/01/2019 17:30:00,33.05,33.0,1,-33.98
 28/01/2019 17:45:00,33.2,33.0,1,-32.04
 28/01/2019 18:00:00,33.2,33.0,1,-32.11
 28/01/2019 18:15:00,33.19,33.0,1,-31.91
 28/01/2019 18:30:00,33.21,33.0,1,-32.51
 28/01/2019 18:45:00,33.12,33.0,1,-36.29
 28/01/2019 19:00:00,33.23,33.0,1,-35.64
 28/01/2019 19:15:00,33.27,33.0,1,-35.32
 28/01/2019 19:30:00,33.34,33.0,1,-34.75
 28/01/2019 19:45:00,33.33,33.0,1,-34.12
 28/01/2019 20:00:00,33.31,33.0,1,-33.51
 28/01/2019 20:15:00,33.14,33.0,1,-33.4
 28/01/2019 20:30:00,33.04,33.0,1,-32.12
 28/01/2019 20:45:00,32.97,33.0,1,-31.38
 28/01/2019 21:00:00,32.98,33.0,1,-30.86
 28/01/2019 21:15:00,33.19,33.0,1,-29.28
 28/01/2019 21:30:00,33.31,33.0,1,-28.3
 28/01/2019 21:45:00,33.25,33.0,1,-28.08
 28/01/2019 22:00:00,33.29,33.0,1,-27.1
 28/01/2019 22:15:00,33.32,33.0,1,-26.59
 28/01/2019 22:30:00,33.36,33.0,1,-25.59
 28/01/2019 22:45:00,32.88,33.0,1,-23.99
 28/01/2019 23:00:00,32.95,33.0,1,-23.52
 28/01/2019 23:15:00,33.02,33.0,1,-22.82
 28/01/2019 23:30:00,33.16,33.0,1,-22.2
 28/01/2019 23:45:00,33.22,33.0,1,-21.56
 29/01/2019 00:00:00,33.24,33.0,1,-21.43
 29/01/2019 00:15:00,33.14,33.0,1,-23.72
 29/01/2019 00:30:00,33.15,33.0,1,-24.04
 29/01/2019 00:45:00,33.12,33.0,1,-24.55
 29/01/2019 01:00:00,33.18,33.0,1,-24.35
 29/01/2019 01:15:00,33.18,33.0,1,-23.91
 29/01/2019 01:30:00,33.21,33.0,1,-24.23
 29/01/2019 01:45:00,33.28,33.0,1,-23.41
 29/01/2019 02:00:00,33.28,33.0,1,-23.31
 29/01/2019 02:15:00,33.35,33.0,1,-23.13
 29/01/2019 02:30:00,33.42,33.0,1,-23.46
 29/01/2019 02:45:00,33.42,33.0,1,-23.51
 29/01/2019 03:00:00,33.42,33.0,1,-23.51
 29/01/2019 03:15:00,33.42,33.0,1,-23.51
 29/01/2019 03:30:00,32.98,33.0,1,-22.43
 29/01/2019 03:45:00,32.82,33.0,1,-22.04
 29/01/2019 04:00:00,32.89,33.0,1,-21.8
 29/01/2019 04:15:00,32.89,33.0,1,-21.8
 29/01/2019 04:30:00,32.89,33.0,1,-21.58
 29/01/2019 04:45:00,32.88,33.0,1,-21.33
 29/01/2019 05:00:00,32.84,33.0,1,-21.4
 29/01/2019 05:15:00,32.76,33.0,1,-22.11
 29/01/2019 05:30:00,32.76,33.0,1,-22.51
 29/01/2019 05:45:00,32.76,33.0,1,-23.21
 29/01/2019 06:00:00,32.77,33.0,1,-23.51
 29/01/2019 06:15:00,32.8,33.0,1,-24.03
 29/01/2019 06:30:00,32.87,33.0,1,-26.52
 29/01/2019 06:45:00,32.77,33.0,1,-28.37
 29/01/2019 07:00:00,32.97,33.0,1,-30.41
 29/01/2019 07:15:00,32.89,33.0,1,-31.18
 29/01/2019 07:30:00,32.79,33.0,1,-31.85
 29/01/2019 07:45:00,32.76,33.0,1,-32.49
 29/01/2019 08:00:00,32.7,33.0,1,-33.05
 29/01/2019 08:15:00,32.7,33.0,1,-33.05
 29/01/2019 08:30:00,32.7,33.0,1,-33.05
 29/01/2019 08:45:00,32.62,33.0,1,-32.55
 29/01/2019 09:00:00,32.6,33.0,1,-32.45
 29/01/2019 09:15:00,32.6,33.0,1,-32.45
 29/01/2019 09:30:00,32.6,33.0,1,-32.45
 29/01/2019 09:45:00,32.6,33.0,1,-32.45
 29/01/2019 10:00:00,32.6,33.0,1,-32.45
 29/01/2019 10:15:00,32.6,33.0,1,-32.45
 29/01/2019 10:30:00,32.6,33.0,1,-32.45
 29/01/2019 10:45:00,32.85,33.0,1,-29.99
 29/01/2019 11:00:00,32.89,33.0,1,-28.56
 29/01/2019 11:15:00,32.96,33.0,1,-27.03
 29/01/2019 11:30:00,32.93,33.0,1,-27.33
 29/01/2019 11:45:00,32.85,33.0,1,-28.57
 29/01/2019 12:00:00,32.84,33.0,1,-28.73
 29/01/2019 12:15:00,32.71,33.0,1,-29.9
 29/01/2019 12:30:00,32.67,33.0,1,-30.14
 29/01/2019 12:45:00,32.59,33.0,1,-30.65
 29/01/2019 13:00:00,32.62,33.0,1,-30.86
 29/01/2019 13:15:00,32.63,33.0,1,-31.18
 29/01/2019 13:30:00,32.66,33.0,1,-31.04
 29/01/2019 13:45:00,32.69,33.0,1,-30.95
 29/01/2019 14:00:00,32.7,33.0,1,-30.81
 29/01/2019 14:15:00,32.7,33.0,1,-30.6
 29/01/2019 14:30:00,32.71,33.0,1,-30.22
 29/01/2019 14:45:00,32.71,33.0,1,-30.45
 29/01/2019 15:00:00,32.73,33.0,1,-30.69
 29/01/2019 15:15:00,32.79,33.0,1,-31.25
 29/01/2019 15:30:00,32.75,33.0,1,-31.6
 29/01/2019 15:45:00,32.73,33.0,1,-32.86
 29/01/2019 16:00:00,33.13,33.0,1,-33.26
 29/01/2019 16:15:00,32.98,33.0,1,-38.14
 29/01/2019 16:30:00,32.94,33.0,1,-39.6
 29/01/2019 16:45:00,32.92,33.0,1,-40.79
 29/01/2019 17:00:00,32.89,33.0,1,-41.58
 29/01/2019 17:15:00,32.87,33.0,1,-42.58
 29/01/2019 17:30:00,32.73,33.0,1,-43.29
 29/01/2019 17:45:00,32.72,33.0,1,-43.3
 29/01/2019 18:00:00,32.86,33.0,1,-41.04
 29/01/2019 18:15:00,32.96,33.0,1,-38.28
 29/01/2019 18:30:00,32.96,33.0,1,-38.28
 29/01/2019 18:45:00,32.96,33.0,1,-38.28
 29/01/2019 19:00:00,32.96,33.0,1,-38.28
 29/01/2019 19:15:00,32.96,33.0,1,-38.28
 29/01/2019 19:30:00,32.96,33.0,1,-38.28
 29/01/2019 19:45:00,32.96,33.0,1,-38.28
 29/01/2019 20:00:00,32.96,33.0,1,-38.28
 29/01/2019 20:15:00,32.96,33.0,1,-38.28
 29/01/2019 20:30:00,32.96,33.0,1,-38.28
 29/01/2019 20:45:00,32.96,33.0,1,-38.28
 29/01/2019 21:00:00,32.96,33.0,1,-38.28
 29/01/2019 21:15:00,32.96,33.0,1,-38.28
 29/01/2019 21:30:00,32.96,33.0,1,-38.28
 29/01/2019 21:45:00,32.96,33.0,1,-38.28
 29/01/2019 22:00:00,32.96,33.0,1,-38.28
 29/01/2019 22:15:00,32.96,33.0,1,-38.28
 29/01/2019 22:30:00,32.96,33.0,1,-38.28
 29/01/2019 22:45:00,32.96,33.0,1,-38.28
 29/01/2019 23:00:00,32.96,33.0,1,-38.28
 29/01/2019 23:15:00,32.96,33.0,1,-38.28
 29/01/2019 23:30:00,32.96,33.0,1,-38.28
 29/01/2019 23:45:00,32.96,33.0,1,-38.28
 30/01/2019 00:00:00,32.96,33.0,1,-38.28
 30/01/2019 00:15:00,32.96,33.0,1,-38.28
 30/01/2019 00:30:00,32.96,33.0,1,-38.28
 30/01/2019 00:45:00,32.96,33.0,1,-38.28
 30/01/2019 01:00:00,32.96,33.0,1,-38.28
 30/01/2019 01:15:00,32.96,33.0,1,-38.28
 30/01/2019 01:30:00,32.96,33.0,1,-38.28
 30/01/2019 01:45:00,32.96,33.0,1,-38.28
 30/01/2019 02:00:00,32.96,33.0,1,-38.28
 30/01/2019 02:15:00,32.96,33.0,1,-38.28
 30/01/2019 02:30:00,32.96,33.0,1,-38.28
 30/01/2019 02:45:00,32.96,33.0,1,-38.28
 30/01/2019 03:00:00,32.96,33.0,1,-38.28
 30/01/2019 03:15:00,32.96,33.0,1,-38.28
 30/01/2019 03:30:00,32.96,33.0,1,-38.28
 30/01/2019 03:45:00,32.96,33.0,1,-38.28
 30/01/2019 04:00:00,32.96,33.0,1,-38.28
 30/01/2019 04:15:00,32.96,33.0,1,-38.28
 30/01/2019 04:30:00,32.96,33.0,1,-38.28
 30/01/2019 04:45:00,32.96,33.0,1,-38.28
 30/01/2019 05:00:00,32.96,33.0,1,-38.28
 30/01/2019 05:15:00,32.96,33.0,1,-38.28
 30/01/2019 05:30:00,32.96,33.0,1,-38.28
 30/01/2019 05:45:00,32.96,33.0,1,-38.28
 30/01/2019 06:00:00,32.96,33.0,1,-38.28
 30/01/2019 06:15:00,32.96,33.0,1,-38.28
 30/01/2019 06:30:00,32.96,33.0,1,-38.28
 30/01/2019 06:45:00,32.96,33.0,1,-38.28
 30/01/2019 07:00:00,32.96,33.0,1,-38.28
 30/01/2019 07:15:00,32.96,33.0,1,-38.28
 30/01/2019 07:30:00,32.96,33.0,1,-38.28
 30/01/2019 07:45:00,32.96,33.0,1,-38.28
 30/01/2019 08:00:00,32.96,33.0,1,-38.28
 30/01/2019 08:15:00,32.96,33.0,1,-38.28
 30/01/2019 08:30:00,32.96,33.0,1,-38.28
 30/01/2019 08:45:00,32.96,33.0,1,-38.28
 30/01/2019 09:00:00,32.96,33.0,1,-38.28
 30/01/2019 09:15:00,32.96,33.0,1,-35.89
 30/01/2019 09:30:00,32.99,33.0,1,-31.87
 30/01/2019 09:45:00,33.05,33.0,1,-30.76
 30/01/2019 10:00:00,33.11,33.0,1,-29.83
 30/01/2019 10:15:00,33.22,33.0,1,-28.31
 30/01/2019 10:30:00,33.31,33.0,1,-27.06
 30/01/2019 10:45:00,33.33,33.0,1,-26.83
 30/01/2019 11:00:00,33.33,33.0,1,-26.38
 30/01/2019 11:15:00,33.35,33.0,1,-24.96
 30/01/2019 11:30:00,33.38,33.0,1,-24.74
 30/01/2019 11:45:00,33.43,33.0,1,-24.65
 30/01/2019 12:00:00,33.06,33.0,1,-22.58
 30/01/2019 12:15:00,32.91,33.0,1,-21.38
 30/01/2019 12:30:00,32.94,33.0,1,-19.97
 30/01/2019 12:45:00,32.98,33.0,1,-19.58
 30/01/2019 13:00:00,32.97,33.0,1,-19.81
 30/01/2019 13:15:00,33.07,33.0,1,-18.76
 30/01/2019 13:30:00,33.04,33.0,1,-19.34
 30/01/2019 13:45:00,32.93,33.0,1,-21.77
 30/01/2019 14:00:00,33.0,33.0,1,-21.96
 30/01/2019 14:15:00,33.02,33.0,1,-20.61
 30/01/2019 14:30:00,32.95,33.0,1,-21.34
 30/01/2019 14:45:00,32.92,33.0,1,-22.04
 30/01/2019 15:00:00,33.01,33.0,1,-22.52
 30/01/2019 15:15:00,33.02,33.0,1,-24.46
 30/01/2019 15:30:00,32.97,33.0,1,-25.6
 30/01/2019 15:45:00,32.88,33.0,1,-26.82
 30/01/2019 16:00:00,32.81,33.0,1,-28.17
 30/01/2019 16:15:00,32.74,33.0,1,-30.16
 30/01/2019 16:30:00,32.66,33.0,1,-31.62
 30/01/2019 16:45:00,32.62,33.0,1,-33.36
 30/01/2019 17:00:00,33.01,33.0,1,-35.02
 30/01/2019 17:15:00,33.05,33.0,1,-35.24
 30/01/2019 17:30:00,33.03,33.0,1,-31.52
 30/01/2019 17:45:00,33.01,33.0,1,-32.06
 30/01/2019 18:00:00,33.07,33.0,1,-32.18
 30/01/2019 18:15:00,33.06,33.0,1,-31.91
 30/01/2019 18:30:00,33.08,33.0,1,-31.62
 30/01/2019 18:45:00,33.07,33.0,1,-31.39
 30/01/2019 19:00:00,33.18,33.0,1,-30.57
 30/01/2019 19:15:00,33.11,33.0,1,-32.36
 30/01/2019 19:30:00,33.07,33.0,1,-35.48
 30/01/2019 19:45:00,33.07,33.0,1,-35.01
 30/01/2019 20:00:00,33.16,33.0,1,-34.45
 30/01/2019 20:15:00,33.17,33.0,1,-33.9
 30/01/2019 20:30:00,33.26,33.0,1,-32.99
 30/01/2019 20:45:00,33.37,33.0,1,-32.49
 30/01/2019 21:00:00,33.25,33.0,1,-31.47
 30/01/2019 21:15:00,32.92,33.0,1,-31.0
 30/01/2019 21:30:00,33.01,33.0,1,-30.09
 30/01/2019 21:45:00,33.07,33.0,1,-29.2
 30/01/2019 22:00:00,33.11,33.0,1,-28.0
 30/01/2019 22:15:00,33.13,33.0,1,-27.03
 30/01/2019 22:30:00,33.24,33.0,1,-26.11
 30/01/2019 22:45:00,33.31,33.0,1,-25.19
 30/01/2019 23:00:00,33.16,33.0,1,-24.24
 30/01/2019 23:15:00,33.08,33.0,1,-23.75
 30/01/2019 23:30:00,33.13,33.0,1,-22.81
 30/01/2019 23:45:00,33.17,33.0,1,-22.49
 31/01/2019 00:00:00,33.19,33.0,1,-22.26
 31/01/2019 00:15:00,33.07,33.0,1,-24.13
 31/01/2019 00:30:00,33.04,33.0,1,-24.97
 31/01/2019 00:45:00,32.97,33.0,1,-25.54
 31/01/2019 01:00:00,32.91,33.0,1,-25.64
 31/01/2019 01:15:00,32.94,33.0,1,-25.19
 31/01/2019 01:30:00,32.97,33.0,1,-24.76
 31/01/2019 01:45:00,33.04,33.0,1,-24.38
 31/01/2019 02:00:00,33.12,33.0,1,-24.21
 31/01/2019 02:15:00,33.16,33.0,1,-24.29
 31/01/2019 02:30:00,33.2,33.0,1,-24.4
 31/01/2019 02:45:00,33.21,33.0,1,-24.21
 31/01/2019 03:00:00,33.21,33.0,1,-24.21
 31/01/2019 03:15:00,33.26,33.0,1,-23.98
 31/01/2019 03:30:00,33.33,33.0,1,-23.63
 31/01/2019 03:45:00,33.33,33.0,1,-23.42
 31/01/2019 04:00:00,32.9,33.0,1,-22.78
 31/01/2019 04:15:00,32.77,33.0,1,-22.71
 31/01/2019 04:30:00,32.8,33.0,1,-22.63
 31/01/2019 04:45:00,32.8,33.0,1,-22.41
 31/01/2019 05:00:00,32.8,33.0,1,-22.52
 31/01/2019 05:15:00,32.68,33.0,1,-22.72
 31/01/2019 05:30:00,32.61,33.0,1,-22.98
 31/01/2019 05:45:00,32.88,33.0,1,-23.8
 31/01/2019 06:00:00,32.97,33.0,1,-24.71
 31/01/2019 06:15:00,32.73,33.0,1,-26.49
 31/01/2019 06:30:00,32.71,33.0,1,-27.87
 31/01/2019 06:45:00,32.93,33.0,1,-29.55
 31/01/2019 07:00:00,32.73,33.0,1,-30.88
 31/01/2019 07:15:00,32.82,33.0,1,-32.15
 31/01/2019 07:30:00,33.1,33.0,1,-33.27
 31/01/2019 07:45:00,33.12,33.0,1,-33.7
 31/01/2019 08:00:00,33.08,33.0,1,-34.1
 31/01/2019 08:15:00,33.02,33.0,1,-34.23
 31/01/2019 08:30:00,32.99,33.0,1,-33.52
 31/01/2019 08:45:00,32.96,33.0,1,-33.39
 31/01/2019 09:00:00,32.9,33.0,1,-33.54
 31/01/2019 09:15:00,32.88,33.0,1,-33.56
 31/01/2019 09:30:00,32.92,33.0,1,-33.33
 31/01/2019 09:45:00,32.95,33.0,1,-32.8
 31/01/2019 10:00:00,32.97,33.0,1,-32.71
 31/01/2019 10:15:00,33.1,33.0,1,-32.19
 31/01/2019 10:30:00,33.11,33.0,1,-31.48
 31/01/2019 10:45:00,33.02,33.0,1,-31.01
 31/01/2019 11:00:00,32.99,33.0,1,-30.9
 31/01/2019 11:15:00,33.02,33.0,1,-31.25
 31/01/2019 11:30:00,33.02,33.0,1,-31.34
 31/01/2019 11:45:00,32.98,33.0,1,-31.57
 31/01/2019 12:00:00,32.96,33.0,1,-32.18
 31/01/2019 12:15:00,33.02,33.0,1,-31.73
 31/01/2019 12:30:00,32.99,33.0,1,-32.03
 31/01/2019 12:45:00,33.05,33.0,1,-31.98
 31/01/2019 13:00:00,33.07,33.0,1,-32.17
 31/01/2019 13:15:00,33.08,33.0,1,-32.09
 31/01/2019 13:30:00,33.17,33.0,1,-31.01
 31/01/2019 13:45:00,33.13,33.0,1,-31.5
 31/01/2019 14:00:00,33.11,33.0,1,-32.17
 31/01/2019 14:15:00,33.07,33.0,1,-31.84
 31/01/2019 14:30:00,33.08,33.0,1,-32.03
 31/01/2019 14:45:00,33.12,33.0,1,-32.69
 31/01/2019 15:00:00,33.18,33.0,1,-32.85
 31/01/2019 15:15:00,33.29,33.0,1,-32.92
 31/01/2019 15:30:00,33.34,33.0,1,-33.29
 31/01/2019 15:45:00,33.27,33.0,1,-34.03
 31/01/2019 16:00:00,33.18,33.0,1,-35.03
 31/01/2019 16:15:00,33.2,33.0,1,-35.23
 31/01/2019 16:30:00,33.17,33.0,1,-35.95
 31/01/2019 16:45:00,33.15,33.0,1,-36.67
 31/01/2019 17:00:00,33.16,33.0,1,-36.17
 31/01/2019 17:15:00,33.15,33.0,1,-32.37
 31/01/2019 17:30:00,32.96,33.0,1,-32.39
 31/01/2019 17:45:00,32.94,33.0,1,-32.46
 31/01/2019 18:00:00,32.98,33.0,1,-32.49
 31/01/2019 18:15:00,32.99,33.0,1,-32.1
 31/01/2019 18:30:00,33.04,33.0,1,-31.67
 31/01/2019 18:45:00,33.06,33.0,1,-31.27
 31/01/2019 19:00:00,33.09,33.0,1,-30.8
 31/01/2019 19:15:00,33.02,33.0,1,-30.29
 31/01/2019 19:30:00,32.95,33.0,1,-31.29
 31/01/2019 19:45:00,32.94,33.0,1,-33.64
 31/01/2019 20:00:00,33.2,33.0,1,-32.66
 31/01/2019 20:15:00,33.36,33.0,1,-31.73
 31/01/2019 20:30:00,33.37,33.0,1,-30.55
 31/01/2019 20:45:00,33.39,33.0,1,-29.51
 31/01/2019 21:00:00,33.46,33.0,1,-28.65
 31/01/2019 21:15:00,33.26,33.0,1,-27.71
 31/01/2019 21:30:00,33.16,33.0,1,-26.74
 31/01/2019 21:45:00,33.29,33.0,1,-26.06
 31/01/2019 22:00:00,33.31,33.0,1,-25.38
 31/01/2019 22:15:00,33.36,33.0,1,-24.58
 31/01/2019 22:30:00,32.91,33.0,1,-23.56
 31/01/2019 22:45:00,33.02,33.0,1,-22.63
 31/01/2019 23:00:00,33.11,33.0,1,-21.73
 31/01/2019 23:15:00,33.16,33.0,1,-21.34
 31/01/2019 23:30:00,33.19,33.0,1,-20.62
 31/01/2019 23:45:00,33.18,33.0,1,-20.18
 01/02/2019 00:00:00,33.22,33.0,1,-20.14
 01/02/2019 00:15:00,33.1,33.0,1,-22.08
 01/02/2019 00:30:00,33.18,33.0,1,-22.66
 01/02/2019 00:45:00,33.2,33.0,1,-23.14
 01/02/2019 01:00:00,33.21,33.0,1,-23.06
 01/02/2019 01:15:00,33.23,33.0,1,-22.77
 01/02/2019 01:30:00,33.28,33.0,1,-22.26
 01/02/2019 01:45:00,33.31,33.0,1,-22.16
 01/02/2019 02:00:00,33.29,33.0,1,-22.13
 01/02/2019 02:15:00,33.26,33.0,1,-22.56
 01/02/2019 02:30:00,33.32,33.0,1,-22.21
 01/02/2019 02:45:00,33.32,33.0,1,-22.16
 01/02/2019 03:00:00,33.36,33.0,1,-22.05
 01/02/2019 03:15:00,33.35,33.0,1,-21.82
 01/02/2019 03:30:00,33.38,33.0,1,-21.6
 01/02/2019 03:45:00,33.42,33.0,1,-21.28
 01/02/2019 04:00:00,33.47,33.0,1,-20.99
 01/02/2019 04:15:00,33.44,33.0,1,-20.68
 01/02/2019 04:30:00,33.45,33.0,1,-20.64
 01/02/2019 04:45:00,33.47,33.0,1,-20.58
 01/02/2019 05:00:00,33.49,33.0,1,-20.58
 01/02/2019 05:15:00,33.5,33.0,1,-20.5
 01/02/2019 05:30:00,33.49,33.0,1,-20.34
 01/02/2019 05:45:00,33.44,33.0,1,-20.56
 01/02/2019 06:00:00,33.42,33.0,1,-20.96
 01/02/2019 06:15:00,33.13,33.0,1,-22.13
 01/02/2019 06:30:00,32.95,33.0,1,-23.21
 01/02/2019 06:45:00,32.87,33.0,1,-23.97
 01/02/2019 07:00:00,32.8,33.0,1,-24.67
 01/02/2019 07:15:00,32.86,33.0,1,-25.56
 01/02/2019 07:30:00,33.12,33.0,1,-26.0
 01/02/2019 07:45:00,33.06,33.0,1,-26.86
 01/02/2019 08:00:00,33.0,33.0,1,-27.6
 01/02/2019 08:15:00,32.96,33.0,1,-27.72
 01/02/2019 08:30:00,32.88,33.0,1,-28.28
 01/02/2019 08:45:00,32.82,33.0,1,-28.76
 01/02/2019 09:00:00,32.79,33.0,1,-29.14
 01/02/2019 09:15:00,32.72,33.0,1,-29.54
 01/02/2019 09:30:00,32.67,33.0,1,-29.79
 01/02/2019 09:45:00,32.72,33.0,1,-29.97
 01/02/2019 10:00:00,32.71,33.0,1,-30.09
 01/02/2019 10:15:00,32.71,33.0,1,-29.94
 01/02/2019 10:30:00,32.71,33.0,1,-29.94
 01/02/2019 10:45:00,32.71,33.0,1,-29.94
 01/02/2019 11:00:00,32.69,33.0,1,-29.65
 01/02/2019 11:15:00,32.73,33.0,1,-29.54
 01/02/2019 11:30:00,32.76,33.0,1,-29.38
 01/02/2019 11:45:00,32.75,33.0,1,-29.14
 01/02/2019 12:00:00,32.75,33.0,1,-29.43
 01/02/2019 12:15:00,32.74,33.0,1,-29.64
 01/02/2019 12:30:00,32.76,33.0,1,-29.61
 01/02/2019 12:45:00,32.77,33.0,1,-29.25
 01/02/2019 13:00:00,32.84,33.0,1,-29.07
 01/02/2019 13:15:00,32.91,33.0,1,-28.55
 01/02/2019 13:30:00,32.96,33.0,1,-28.05
 01/02/2019 13:45:00,32.98,33.0,1,-27.27
 01/02/2019 14:00:00,33.06,33.0,1,-26.68
 01/02/2019 14:15:00,33.08,33.0,1,-25.74
 01/02/2019 14:30:00,33.1,33.0,1,-24.93
 01/02/2019 14:45:00,33.12,33.0,1,-25.06
 01/02/2019 15:00:00,33.07,33.0,1,-25.94
 01/02/2019 15:15:00,33.09,33.0,1,-26.19
 01/02/2019 15:30:00,33.1,33.0,1,-26.29
 01/02/2019 15:45:00,33.1,33.0,1,-26.5
 01/02/2019 16:00:00,33.06,33.0,1,-26.84
 01/02/2019 16:15:00,33.08,33.0,1,-27.48
 01/02/2019 16:30:00,33.08,33.0,1,-27.84
 01/02/2019 16:45:00,33.03,33.0,1,-28.75
 01/02/2019 17:00:00,32.93,33.0,1,-29.61
 01/02/2019 17:15:00,32.81,33.0,1,-31.13
 01/02/2019 17:30:00,32.68,33.0,1,-32.27
 01/02/2019 17:45:00,32.68,33.0,1,-32.89
 01/02/2019 18:00:00,32.69,33.0,1,-33.23
 01/02/2019 18:15:00,32.72,33.0,1,-33.06
 01/02/2019 18:30:00,32.76,33.0,1,-32.85
 01/02/2019 18:45:00,32.81,33.0,1,-32.17
 01/02/2019 19:00:00,32.92,33.0,1,-31.67
 01/02/2019 19:15:00,32.94,33.0,1,-31.04
 01/02/2019 19:30:00,33.04,33.0,1,-30.09
 01/02/2019 19:45:00,33.11,33.0,1,-29.22
 01/02/2019 20:00:00,33.14,33.0,1,-28.53
 01/02/2019 20:15:00,33.06,33.0,1,-28.12
 01/02/2019 20:30:00,33.06,33.0,1,-27.56
 01/02/2019 20:45:00,33.16,33.0,1,-26.83
 01/02/2019 21:00:00,33.22,33.0,1,-26.53
 01/02/2019 21:15:00,33.32,33.0,1,-25.63
 01/02/2019 21:30:00,33.47,33.0,1,-24.91
 01/02/2019 21:45:00,33.43,33.0,1,-23.93
 01/02/2019 22:00:00,33.4,33.0,1,-23.22
 01/02/2019 22:15:00,33.45,33.0,1,-22.58
 01/02/2019 22:30:00,33.26,33.0,1,-21.69
 01/02/2019 22:45:00,32.88,33.0,1,-20.91
 01/02/2019 23:00:00,32.72,33.0,1,-20.14
 01/02/2019 23:15:00,32.79,33.0,1,-19.56
 01/02/2019 23:30:00,32.89,33.0,1,-19.3
 01/02/2019 23:45:00,32.86,33.0,1,-18.85
 02/02/2019 00:00:00,32.9,33.0,1,-19.1
 02/02/2019 00:15:00,32.82,33.0,1,-21.29
 02/02/2019 00:30:00,32.79,33.0,1,-21.88
 02/02/2019 00:45:00,32.77,33.0,1,-22.22
 02/02/2019 01:00:00,32.76,33.0,1,-22.29
 02/02/2019 01:15:00,32.8,33.0,1,-21.84
 02/02/2019 01:30:00,32.85,33.0,1,-21.6
 02/02/2019 01:45:00,32.85,33.0,1,-21.54
 02/02/2019 02:00:00,32.89,33.0,1,-21.38
 02/02/2019 02:15:00,32.86,33.0,1,-21.98
 02/02/2019 02:30:00,32.86,33.0,1,-21.88
 02/02/2019 02:45:00,32.85,33.0,1,-21.8
 02/02/2019 03:00:00,32.92,33.0,1,-21.52
 02/02/2019 03:15:00,32.91,33.0,1,-21.17
 02/02/2019 03:30:00,32.96,33.0,1,-20.98
 02/02/2019 03:45:00,32.93,33.0,1,-21.1
 02/02/2019 04:00:00,32.97,33.0,1,-20.82
 02/02/2019 04:15:00,33.0,33.0,1,-20.59
 02/02/2019 04:30:00,33.0,33.0,1,-20.21
 02/02/2019 04:45:00,33.1,33.0,1,-20.4
 02/02/2019 05:00:00,33.16,33.0,1,-20.02
 02/02/2019 05:15:00,33.19,33.0,1,-19.59
 02/02/2019 05:30:00,33.16,33.0,1,-19.59
 02/02/2019 05:45:00,33.17,33.0,1,-19.59
 02/02/2019 06:00:00,33.08,33.0,1,-19.94
 02/02/2019 06:15:00,32.92,33.0,1,-20.29
 02/02/2019 06:30:00,32.86,33.0,1,-20.6
 02/02/2019 06:45:00,32.81,33.0,1,-21.03
 02/02/2019 07:00:00,32.78,33.0,1,-21.2
 02/02/2019 07:15:00,32.7,33.0,1,-21.39
 02/02/2019 07:30:00,32.94,33.0,1,-21.92
 02/02/2019 07:45:00,33.05,33.0,1,-22.51
 02/02/2019 08:00:00,32.98,33.0,1,-23.04
 02/02/2019 08:15:00,32.87,33.0,1,-23.32
 02/02/2019 08:30:00,32.82,33.0,1,-23.95
 02/02/2019 08:45:00,32.77,33.0,1,-24.31
 02/02/2019 09:00:00,32.78,33.0,1,-24.71
 02/02/2019 09:15:00,32.77,33.0,1,-24.9
 02/02/2019 09:30:00,32.78,33.0,1,-24.83
 02/02/2019 09:45:00,32.77,33.0,1,-24.63
 02/02/2019 10:00:00,32.78,33.0,1,-23.98
 02/02/2019 10:15:00,32.81,33.0,1,-23.38
 02/02/2019 10:30:00,32.81,33.0,1,-22.68
 02/02/2019 10:45:00,32.94,33.0,1,-21.8
 02/02/2019 11:00:00,32.99,33.0,1,-20.88
 02/02/2019 11:15:00,33.0,33.0,1,-20.3
 02/02/2019 11:30:00,33.01,33.0,1,-19.74
 02/02/2019 11:45:00,33.02,33.0,1,-19.24
 02/02/2019 12:00:00,33.06,33.0,1,-18.8
 02/02/2019 12:15:00,33.11,33.0,1,-18.21
 02/02/2019 12:30:00,33.12,33.0,1,-18.77
 02/02/2019 12:45:00,33.11,33.0,1,-20.18
 02/02/2019 13:00:00,33.11,33.0,1,-21.0
 02/02/2019 13:15:00,33.16,33.0,1,-18.43
 02/02/2019 13:30:00,33.16,33.0,1,-19.78
 02/02/2019 13:45:00,33.2,33.0,1,-19.19
 02/02/2019 14:00:00,33.28,33.0,1,-17.63
 02/02/2019 14:15:00,33.24,33.0,1,-17.02
 02/02/2019 14:30:00,33.14,33.0,1,-18.61
 02/02/2019 14:45:00,33.15,33.0,1,-18.13
 02/02/2019 15:00:00,33.15,33.0,1,-19.31
 02/02/2019 15:15:00,33.1,33.0,1,-19.96
 02/02/2019 15:30:00,33.14,33.0,1,-20.31
 02/02/2019 15:45:00,33.15,33.0,1,-20.96
 02/02/2019 16:00:00,33.1,33.0,1,-22.23
 02/02/2019 16:15:00,33.03,33.0,1,-23.7
 02/02/2019 16:30:00,32.94,33.0,1,-25.16
 02/02/2019 16:45:00,32.84,33.0,1,-26.62
 02/02/2019 17:00:00,32.76,33.0,1,-27.65
 02/02/2019 17:15:00,32.7,33.0,1,-29.05
 02/02/2019 17:30:00,33.0,33.0,1,-30.56
 02/02/2019 17:45:00,32.97,33.0,1,-31.53
 02/02/2019 18:00:00,32.83,33.0,1,-31.88
 02/02/2019 18:15:00,32.86,33.0,1,-31.31
 02/02/2019 18:30:00,32.92,33.0,1,-30.88
 02/02/2019 18:45:00,32.97,33.0,1,-30.33
 02/02/2019 19:00:00,32.94,33.0,1,-30.78
 02/02/2019 19:15:00,32.97,33.0,1,-30.22
 02/02/2019 19:30:00,33.06,33.0,1,-29.64
 02/02/2019 19:45:00,33.11,33.0,1,-29.11
 02/02/2019 20:00:00,33.04,33.0,1,-28.26
 02/02/2019 20:15:00,33.04,33.0,1,-27.64
 02/02/2019 20:30:00,33.1,33.0,1,-26.94
 02/02/2019 20:45:00,33.13,33.0,1,-26.68
 02/02/2019 21:00:00,33.25,33.0,1,-25.86
 02/02/2019 21:15:00,33.35,33.0,1,-25.26
 02/02/2019 21:30:00,33.4,33.0,1,-24.58
 02/02/2019 21:45:00,33.49,33.0,1,-23.8
 02/02/2019 22:00:00,33.51,33.0,1,-23.29
 02/02/2019 22:15:00,33.05,33.0,1,-22.41
 02/02/2019 22:30:00,33.08,33.0,1,-22.12
 02/02/2019 22:45:00,33.11,33.0,1,-21.51
 02/02/2019 23:00:00,33.21,33.0,1,-20.85
 02/02/2019 23:15:00,33.29,33.0,1,-20.27
 02/02/2019 23:30:00,33.32,33.0,1,-19.89
 02/02/2019 23:45:00,33.29,33.0,1,-19.71
 03/02/2019 00:00:00,33.33,33.0,1,-19.63
 03/02/2019 00:15:00,33.28,33.0,1,-21.55
 03/02/2019 00:30:00,33.24,33.0,1,-22.11
 03/02/2019 00:45:00,33.2,33.0,1,-22.34
 03/02/2019 01:00:00,33.16,33.0,1,-22.61
 03/02/2019 01:15:00,33.23,33.0,1,-21.9
 03/02/2019 01:30:00,33.28,33.0,1,-21.8
 03/02/2019 01:45:00,33.29,33.0,1,-21.73
 03/02/2019 02:00:00,33.33,33.0,1,-21.3
 03/02/2019 02:15:00,33.3,33.0,1,-21.81
 03/02/2019 02:30:00,33.28,33.0,1,-21.87
 03/02/2019 02:45:00,33.29,33.0,1,-21.5
 03/02/2019 03:00:00,33.33,33.0,1,-21.5
 03/02/2019 03:15:00,33.31,33.0,1,-21.4
 03/02/2019 03:30:00,33.37,33.0,1,-20.9
 03/02/2019 03:45:00,33.41,33.0,1,-20.7
 03/02/2019 04:00:00,33.42,33.0,1,-20.5
 03/02/2019 04:15:00,33.41,33.0,1,-20.3
 03/02/2019 04:30:00,33.44,33.0,1,-20.3
 03/02/2019 04:45:00,33.41,33.0,1,-20.16
 03/02/2019 05:00:00,33.4,33.0,1,-19.89
 03/02/2019 05:15:00,33.4,33.0,1,-19.89
 03/02/2019 05:30:00,33.42,33.0,1,-19.89
 03/02/2019 05:45:00,33.41,33.0,1,-19.89
 03/02/2019 06:00:00,33.41,33.0,1,-19.89
 03/02/2019 06:15:00,33.41,33.0,1,-20.13
 03/02/2019 06:30:00,33.45,33.0,1,-20.3
 03/02/2019 06:45:00,33.4,33.0,1,-20.62
 03/02/2019 07:00:00,33.32,33.0,1,-20.84
 03/02/2019 07:15:00,33.32,33.0,1,-20.71
 03/02/2019 07:30:00,33.31,33.0,1,-21.19
 03/02/2019 07:45:00,33.3,33.0,1,-21.62
 03/02/2019 08:00:00,33.28,33.0,1,-22.22
 03/02/2019 08:15:00,33.23,33.0,1,-22.51
 03/02/2019 08:30:00,33.17,33.0,1,-22.51
 03/02/2019 08:45:00,33.13,33.0,1,-23.42
 03/02/2019 09:00:00,33.03,33.0,1,-24.41
 03/02/2019 09:15:00,33.06,33.0,1,-22.6
 03/02/2019 09:30:00,33.04,33.0,1,-22.0
 03/02/2019 09:45:00,33.03,33.0,1,-21.75
 03/02/2019 10:00:00,33.01,33.0,1,-21.27
 03/02/2019 10:15:00,33.02,33.0,1,-21.05
 03/02/2019 10:30:00,33.03,33.0,1,-19.76
 03/02/2019 10:45:00,33.04,33.0,1,-19.0
 03/02/2019 11:00:00,33.1,33.0,1,-18.15
 03/02/2019 11:15:00,33.04,33.0,1,-19.15
 03/02/2019 11:30:00,33.05,33.0,1,-19.92
 03/02/2019 11:45:00,33.05,33.0,1,-20.44
 03/02/2019 12:00:00,33.08,33.0,1,-17.7
 03/02/2019 12:15:00,33.09,33.0,1,-17.18
 03/02/2019 12:30:00,32.98,33.0,1,-17.55
 03/02/2019 12:45:00,32.97,33.0,1,-19.02
 03/02/2019 13:00:00,33.04,33.0,1,-18.71
 03/02/2019 13:15:00,33.06,33.0,1,-18.8
 03/02/2019 13:30:00,33.05,33.0,1,-21.32
 03/02/2019 13:45:00,33.1,33.0,1,-22.47
 03/02/2019 14:00:00,33.26,33.0,1,-19.33
 03/02/2019 14:15:00,33.3,33.0,1,-18.59
 03/02/2019 14:30:00,33.3,33.0,1,-19.85
 03/02/2019 14:45:00,33.24,33.0,1,-22.72
 03/02/2019 15:00:00,33.13,33.0,1,-23.66
 03/02/2019 15:15:00,33.07,33.0,1,-24.2
 03/02/2019 15:30:00,33.03,33.0,1,-25.07
 03/02/2019 15:45:00,32.96,33.0,1,-25.48
 03/02/2019 16:00:00,32.89,33.0,1,-26.48
 03/02/2019 16:15:00,32.86,33.0,1,-27.27
 03/02/2019 16:30:00,32.79,33.0,1,-28.25
 03/02/2019 16:45:00,32.65,33.0,1,-29.19
 03/02/2019 17:00:00,33.02,33.0,1,-30.63
 03/02/2019 17:15:00,32.94,33.0,1,-31.71
 03/02/2019 17:30:00,32.88,33.0,1,-32.74
 03/02/2019 17:45:00,32.81,33.0,1,-32.93
 03/02/2019 18:00:00,33.1,33.0,1,-33.1
 03/02/2019 18:15:00,33.22,33.0,1,-32.69
 03/02/2019 18:30:00,33.31,33.0,1,-32.11
 03/02/2019 18:45:00,33.36,33.0,1,-31.42
 03/02/2019 19:00:00,33.44,33.0,1,-30.67
 03/02/2019 19:15:00,33.43,33.0,1,-30.47
 03/02/2019 19:30:00,33.26,33.0,1,-29.73
 03/02/2019 19:45:00,33.05,33.0,1,-29.05
 03/02/2019 20:00:00,32.95,33.0,1,-28.5
 03/02/2019 20:15:00,32.99,33.0,1,-27.75
 03/02/2019 20:30:00,32.97,33.0,1,-27.07
 03/02/2019 20:45:00,33.03,33.0,1,-26.54
 03/02/2019 21:00:00,33.15,33.0,1,-25.8
 03/02/2019 21:15:00,33.24,33.0,1,-25.11
 03/02/2019 21:30:00,33.41,33.0,1,-23.87
 03/02/2019 21:45:00,33.43,33.0,1,-23.02
 03/02/2019 22:00:00,33.4,33.0,1,-22.34
 03/02/2019 22:15:00,33.0,33.0,1,-21.57
 03/02/2019 22:30:00,33.09,33.0,1,-21.07
 03/02/2019 22:45:00,33.16,33.0,1,-20.26
 03/02/2019 23:00:00,33.29,33.0,1,-19.52
 03/02/2019 23:15:00,33.39,33.0,1,-18.92
 03/02/2019 23:30:00,32.87,33.0,1,-18.13
 03/02/2019 23:45:00,33.02,33.0,1,-18.18
 04/02/2019 00:00:00,33.09,33.0,1,-18.03
 04/02/2019 00:00:00,33.09,33.0,1,-18.03
 04/02/2019 00:15:00,32.98,33.0,1,-19.85
 04/02/2019 00:30:00,33.01,33.0,1,-20.32
 04/02/2019 00:45:00,32.97,33.0,1,-20.63
 04/02/2019 01:00:00,32.96,33.0,1,-20.81
 04/02/2019 01:15:00,32.96,33.0,1,-20.33
 04/02/2019 01:30:00,32.99,33.0,1,-20.18
 04/02/2019 01:45:00,33.05,33.0,1,-20.08
 04/02/2019 02:00:00,33.18,33.0,1,-20.13
 04/02/2019 02:15:00,33.12,33.0,1,-20.38
 04/02/2019 02:30:00,33.18,33.0,1,-20.4
 04/02/2019 02:45:00,33.21,33.0,1,-20.34
 04/02/2019 03:00:00,33.27,33.0,1,-20.21
 04/02/2019 03:15:00,33.28,33.0,1,-20.09
 04/02/2019 03:30:00,33.29,33.0,1,-19.76
 04/02/2019 03:45:00,33.34,33.0,1,-19.49
 04/02/2019 04:00:00,33.41,33.0,1,-19.46
 04/02/2019 04:15:00,33.4,33.0,1,-19.33
 04/02/2019 04:30:00,33.4,33.0,1,-19.29
 04/02/2019 04:45:00,33.4,33.0,1,-19.3
 04/02/2019 05:00:00,33.37,33.0,1,-19.64
 04/02/2019 05:15:00,33.18,33.0,1,-20.1
 04/02/2019 05:30:00,33.07,33.0,1,-20.63
 04/02/2019 05:45:00,32.94,33.0,1,-21.59
 04/02/2019 06:00:00,32.7,33.0,1,-22.8
 04/02/2019 06:15:00,32.69,33.0,1,-24.4
 04/02/2019 06:30:00,32.95,33.0,1,-26.38
 04/02/2019 06:45:00,32.87,33.0,1,-27.6
 04/02/2019 07:00:00,32.76,33.0,1,-29.16
 04/02/2019 07:15:00,32.89,33.0,1,-30.79
 04/02/2019 07:30:00,32.85,33.0,1,-31.86
 04/02/2019 07:45:00,32.79,33.0,1,-32.77
 04/02/2019 08:00:00,32.69,33.0,1,-33.28
 04/02/2019 08:15:00,32.81,33.0,1,-33.48
 04/02/2019 08:30:00,32.73,33.0,1,-33.26
 04/02/2019 08:45:00,32.79,33.0,1,-32.65
 04/02/2019 09:00:00,32.81,33.0,1,-32.77
 04/02/2019 09:15:00,32.8,33.0,1,-32.91
 04/02/2019 09:30:00,32.76,33.0,1,-32.86
 04/02/2019 09:45:00,32.75,33.0,1,-32.55
 04/02/2019 10:00:00,32.74,33.0,1,-32.34
 04/02/2019 10:15:00,32.77,33.0,1,-32.19
 04/02/2019 10:30:00,32.81,33.0,1,-31.64
 04/02/2019 10:45:00,32.81,33.0,1,-32.04
 04/02/2019 11:00:00,32.83,33.0,1,-32.23
 04/02/2019 11:15:00,32.84,33.0,1,-31.73
 04/02/2019 11:30:00,32.81,33.0,1,-31.4
 04/02/2019 11:45:00,32.83,33.0,1,-30.99
 04/02/2019 12:00:00,32.77,33.0,1,-30.98
 04/02/2019 12:15:00,32.79,33.0,1,-29.56
 04/02/2019 12:30:00,32.88,33.0,1,-29.47
 04/02/2019 12:45:00,32.98,33.0,1,-28.45
 04/02/2019 13:00:00,33.11,33.0,1,-27.06
 04/02/2019 13:15:00,33.23,33.0,1,-25.25
 04/02/2019 13:30:00,33.36,33.0,1,-24.25
 04/02/2019 13:45:00,33.34,33.0,1,-24.37
 04/02/2019 14:00:00,33.31,33.0,1,-25.25
 04/02/2019 14:15:00,33.34,33.0,1,-25.92
 04/02/2019 14:30:00,33.32,33.0,1,-25.48
 04/02/2019 14:45:00,33.34,33.0,1,-25.36
 04/02/2019 15:00:00,33.37,33.0,1,-24.97
 04/02/2019 15:15:00,33.4,33.0,1,-24.74
 04/02/2019 15:30:00,33.35,33.0,1,-25.93
 04/02/2019 15:45:00,33.27,33.0,1,-26.54
 04/02/2019 16:00:00,33.22,33.0,1,-28.18
 04/02/2019 16:15:00,33.27,33.0,1,-29.07
 04/02/2019 16:30:00,33.22,33.0,1,-30.31
 04/02/2019 16:45:00,33.15,33.0,1,-31.93
 04/02/2019 17:00:00,33.05,33.0,1,-33.35
 04/02/2019 17:15:00,32.99,33.0,1,-34.64
 04/02/2019 17:30:00,32.71,33.0,1,-35.83
 04/02/2019 17:45:00,32.72,33.0,1,-32.85
 04/02/2019 18:00:00,32.75,33.0,1,-32.14
 04/02/2019 18:15:00,33.17,33.0,1,-32.26
 04/02/2019 18:30:00,33.3,33.0,1,-31.85
 04/02/2019 18:45:00,33.36,33.0,1,-32.55
 04/02/2019 19:00:00,33.32,33.0,1,-36.15
 04/02/2019 19:15:00,33.32,33.0,1,-35.98
 04/02/2019 19:30:00,33.38,33.0,1,-35.63
 04/02/2019 19:45:00,33.38,33.0,1,-35.06
 04/02/2019 20:00:00,33.12,33.0,1,-35.14
 04/02/2019 20:15:00,32.98,33.0,1,-33.43
 04/02/2019 20:30:00,33.13,33.0,1,-32.36
 04/02/2019 20:45:00,33.13,33.0,1,-31.96
 04/02/2019 21:00:00,33.18,33.0,1,-31.83
 04/02/2019 21:15:00,33.15,33.0,1,-30.98
 04/02/2019 21:30:00,33.11,33.0,1,-29.88
 04/02/2019 21:45:00,33.23,33.0,1,-29.15
 04/02/2019 22:00:00,33.3,33.0,1,-28.51
 04/02/2019 22:15:00,33.29,33.0,1,-27.23
 04/02/2019 22:30:00,33.09,33.0,1,-25.92
 04/02/2019 22:45:00,33.16,33.0,1,-25.39
 04/02/2019 23:00:00,33.13,33.0,1,-24.49
 04/02/2019 23:15:00,33.02,33.0,1,-23.82
 04/02/2019 23:30:00,33.1,33.0,1,-22.67
 04/02/2019 23:45:00,33.16,33.0,1,-22.12
 05/02/2019 00:00:00,33.16,33.0,1,-22.1
 05/02/2019 00:15:00,33.02,33.0,1,-24.2
 05/02/2019 00:30:00,33.02,33.0,1,-24.71
 05/02/2019 00:45:00,32.96,33.0,1,-25.23
 05/02/2019 01:00:00,33.0,33.0,1,-25.35
 05/02/2019 01:15:00,33.05,33.0,1,-24.85
 05/02/2019 01:30:00,33.05,33.0,1,-24.71
 05/02/2019 01:45:00,33.1,33.0,1,-24.23
 05/02/2019 02:00:00,33.15,33.0,1,-23.91
 05/02/2019 02:15:00,33.18,33.0,1,-24.21
 05/02/2019 02:30:00,33.18,33.0,1,-24.03
 05/02/2019 02:45:00,33.23,33.0,1,-23.65
 05/02/2019 03:00:00,33.26,33.0,1,-23.41
 05/02/2019 03:15:00,33.29,33.0,1,-23.04
 05/02/2019 03:30:00,33.31,33.0,1,-22.79
 05/02/2019 03:45:00,33.3,33.0,1,-22.38
 05/02/2019 04:00:00,33.33,33.0,1,-22.39
 05/02/2019 04:15:00,33.36,33.0,1,-22.2
 05/02/2019 04:30:00,33.34,33.0,1,-22.2
 05/02/2019 04:45:00,33.32,33.0,1,-22.2
 05/02/2019 05:00:00,33.31,33.0,1,-22.41
 05/02/2019 05:15:00,33.28,33.0,1,-22.64
 05/02/2019 05:30:00,33.32,33.0,1,-22.76
 05/02/2019 05:45:00,33.25,33.0,1,-23.29
 05/02/2019 06:00:00,33.2,33.0,1,-23.65
 05/02/2019 06:15:00,32.94,33.0,1,-24.77
 05/02/2019 06:30:00,32.74,33.0,1,-26.84
 05/02/2019 06:45:00,32.84,33.0,1,-28.42
 05/02/2019 07:00:00,32.95,33.0,1,-29.56
 05/02/2019 07:15:00,32.8,33.0,1,-30.67
 05/02/2019 07:30:00,32.7,33.0,1,-31.8
 05/02/2019 07:45:00,32.69,33.0,1,-32.24
 05/02/2019 08:00:00,32.63,33.0,1,-32.64
 05/02/2019 08:15:00,32.83,33.0,1,-32.82
 05/02/2019 08:30:00,33.13,33.0,1,-32.73
 05/02/2019 08:45:00,33.14,33.0,1,-33.07
 05/02/2019 09:00:00,33.1,33.0,1,-33.12
 05/02/2019 09:15:00,33.04,33.0,1,-32.73
 05/02/2019 09:30:00,33.11,33.0,1,-32.85
 05/02/2019 09:45:00,33.15,33.0,1,-32.72
 05/02/2019 10:00:00,33.22,33.0,1,-32.58
 05/02/2019 10:15:00,33.28,33.0,1,-32.1
 05/02/2019 10:30:00,33.34,33.0,1,-31.73
 05/02/2019 10:45:00,33.33,33.0,1,-31.3
 05/02/2019 11:00:00,33.31,33.0,1,-31.17
 05/02/2019 11:15:00,33.34,33.0,1,-30.9
 05/02/2019 11:30:00,33.34,33.0,1,-30.5
 05/02/2019 11:45:00,33.4,33.0,1,-29.98
 05/02/2019 12:00:00,33.36,33.0,1,-29.8
 05/02/2019 12:15:00,32.96,33.0,1,-30.29
 05/02/2019 12:30:00,32.99,33.0,1,-30.19
 05/02/2019 12:45:00,32.92,33.0,1,-29.82
 05/02/2019 13:00:00,32.97,33.0,1,-29.78
 05/02/2019 13:15:00,32.92,33.0,1,-29.21
 05/02/2019 13:30:00,32.86,33.0,1,-29.14
 05/02/2019 13:45:00,32.82,33.0,1,-28.85
 05/02/2019 14:00:00,32.8,33.0,1,-28.87
 05/02/2019 14:15:00,32.78,33.0,1,-29.57
 05/02/2019 14:30:00,32.8,33.0,1,-30.0
 05/02/2019 14:45:00,32.83,33.0,1,-30.41
 05/02/2019 15:00:00,32.84,33.0,1,-30.23
 05/02/2019 15:15:00,32.9,33.0,1,-30.46
 05/02/2019 15:30:00,32.86,33.0,1,-30.42
 05/02/2019 15:45:00,32.87,33.0,1,-30.05
 05/02/2019 16:00:00,32.88,33.0,1,-30.68
 05/02/2019 16:15:00,32.84,33.0,1,-31.67
 05/02/2019 16:30:00,32.74,33.0,1,-32.71
 05/02/2019 16:45:00,32.67,33.0,1,-33.62
 05/02/2019 17:00:00,32.74,33.0,1,-35.39
 05/02/2019 17:15:00,32.88,33.0,1,-36.38
 05/02/2019 17:30:00,32.87,33.0,1,-36.89
 05/02/2019 17:45:00,33.28,33.0,1,-32.44
 05/02/2019 18:00:00,33.33,33.0,1,-30.96
 05/02/2019 18:15:00,33.3,33.0,1,-31.74
 05/02/2019 18:30:00,33.24,33.0,1,-35.61
 05/02/2019 18:45:00,33.26,33.0,1,-35.59
 05/02/2019 19:00:00,33.33,33.0,1,-35.01
 05/02/2019 19:15:00,33.35,33.0,1,-34.81
 05/02/2019 19:30:00,33.32,33.0,1,-34.4
 05/02/2019 19:45:00,33.24,33.0,1,-33.69
 05/02/2019 20:00:00,32.88,33.0,1,-33.21
 05/02/2019 20:15:00,32.78,33.0,1,-32.69
 05/02/2019 20:30:00,32.85,33.0,1,-31.78
 05/02/2019 20:45:00,32.9,33.0,1,-31.07
 05/02/2019 21:00:00,33.05,33.0,1,-30.57
 05/02/2019 21:15:00,33.14,33.0,1,-29.59
 05/02/2019 21:30:00,33.33,33.0,1,-28.09
 05/02/2019 21:45:00,33.18,33.0,1,-27.18
 05/02/2019 22:00:00,33.02,33.0,1,-26.87
 05/02/2019 22:15:00,32.91,33.0,1,-25.95
 05/02/2019 22:30:00,33.01,33.0,1,-24.94
 05/02/2019 22:45:00,33.09,33.0,1,-24.2
 05/02/2019 23:00:00,33.11,33.0,1,-23.17
 05/02/2019 23:15:00,33.15,33.0,1,-22.8
 05/02/2019 23:30:00,33.24,33.0,1,-22.04
 05/02/2019 23:45:00,32.9,33.0,1,-21.91
 06/02/2019 00:00:00,32.95,33.0,1,-21.67
 06/02/2019 00:15:00,32.8,33.0,1,-23.74
 06/02/2019 00:30:00,32.73,33.0,1,-24.27
 06/02/2019 00:45:00,32.71,33.0,1,-24.77
 06/02/2019 01:00:00,32.71,33.0,1,-24.74
 06/02/2019 01:15:00,32.73,33.0,1,-24.27
 06/02/2019 01:30:00,32.78,33.0,1,-23.83
 06/02/2019 01:45:00,32.86,33.0,1,-23.23
 06/02/2019 02:00:00,32.92,33.0,1,-23.15
 06/02/2019 02:15:00,32.91,33.0,1,-23.76
 06/02/2019 02:30:00,33.1,33.0,1,-23.64
 06/02/2019 02:45:00,33.3,33.0,1,-23.35
 06/02/2019 03:00:00,33.39,33.0,1,-23.08
 06/02/2019 03:15:00,33.37,33.0,1,-22.81
 06/02/2019 03:30:00,33.4,33.0,1,-22.51
 06/02/2019 03:45:00,33.46,33.0,1,-22.08
 06/02/2019 04:00:00,32.95,33.0,1,-21.5
 06/02/2019 04:15:00,32.93,33.0,1,-21.56
 06/02/2019 04:30:00,32.96,33.0,1,-21.6
 06/02/2019 04:45:00,32.91,33.0,1,-21.64
 06/02/2019 05:00:00,32.85,33.0,1,-21.83
 06/02/2019 05:15:00,32.81,33.0,1,-22.47
 06/02/2019 05:30:00,32.75,33.0,1,-22.55
 06/02/2019 05:45:00,32.71,33.0,1,-22.79
 06/02/2019 06:00:00,33.05,33.0,1,-24.01
 06/02/2019 06:15:00,33.07,33.0,1,-25.61
 06/02/2019 06:30:00,32.94,33.0,1,-27.36
 06/02/2019 06:45:00,32.74,33.0,1,-28.94
 06/02/2019 07:00:00,32.56,33.0,1,-30.3
 06/02/2019 07:15:00,32.79,33.0,1,-30.98
 06/02/2019 07:30:00,32.81,33.0,1,-32.07
 06/02/2019 07:45:00,32.77,33.0,1,-32.59
 06/02/2019 08:00:00,32.73,33.0,1,-32.79
 06/02/2019 08:15:00,32.76,33.0,1,-32.11
 06/02/2019 08:30:00,32.77,33.0,1,-31.42
 06/02/2019 08:45:00,32.78,33.0,1,-30.55
 06/02/2019 09:00:00,32.78,33.0,1,-30.2
 06/02/2019 09:15:00,32.77,33.0,1,-30.7
 06/02/2019 09:30:00,32.85,33.0,1,-29.55
 06/02/2019 09:45:00,32.92,33.0,1,-27.57
 06/02/2019 10:00:00,33.05,33.0,1,-25.37
 06/02/2019 10:15:00,33.14,33.0,1,-24.38
 06/02/2019 10:30:00,33.14,33.0,1,-24.66
 06/02/2019 10:45:00,33.09,33.0,1,-26.78
 06/02/2019 11:00:00,33.06,33.0,1,-26.38
 06/02/2019 11:15:00,33.11,33.0,1,-24.19
 06/02/2019 11:30:00,33.36,33.0,1,-21.16
 06/02/2019 11:45:00,33.4,33.0,1,-20.01
 06/02/2019 12:00:00,33.41,33.0,1,-19.79
 06/02/2019 12:15:00,33.19,33.0,1,-18.17
 06/02/2019 12:30:00,32.84,33.0,1,-18.83
 06/02/2019 12:45:00,32.8,33.0,1,-20.41
 06/02/2019 13:00:00,32.75,33.0,1,-20.61
 06/02/2019 13:15:00,32.71,33.0,1,-21.63
 06/02/2019 13:30:00,32.78,33.0,1,-21.95
 06/02/2019 13:45:00,32.75,33.0,1,-22.47
 06/02/2019 14:00:00,32.66,33.0,1,-24.19
 06/02/2019 14:15:00,32.65,33.0,1,-23.97
 06/02/2019 14:30:00,32.65,33.0,1,-24.55
 06/02/2019 14:45:00,32.61,33.0,1,-25.58
 06/02/2019 15:00:00,32.67,33.0,1,-25.94
 06/02/2019 15:15:00,32.7,33.0,1,-26.48
 06/02/2019 15:30:00,32.69,33.0,1,-27.07
 06/02/2019 15:45:00,32.6,33.0,1,-28.01
 06/02/2019 16:00:00,32.82,33.0,1,-29.32
 06/02/2019 16:15:00,33.04,33.0,1,-29.83
 06/02/2019 16:30:00,33.0,33.0,1,-30.63
 06/02/2019 16:45:00,32.9,33.0,1,-31.65
 06/02/2019 17:00:00,32.83,33.0,1,-32.63
 06/02/2019 17:15:00,32.72,33.0,1,-33.55
 06/02/2019 17:30:00,32.64,33.0,1,-34.57
 06/02/2019 17:45:00,32.62,33.0,1,-35.18
 06/02/2019 18:00:00,32.65,33.0,1,-35.5
 06/02/2019 18:15:00,32.68,33.0,1,-35.46
 06/02/2019 18:30:00,32.7,33.0,1,-35.44
 06/02/2019 18:45:00,32.68,33.0,1,-35.21
 06/02/2019 19:00:00,32.77,33.0,1,-34.62
 06/02/2019 19:15:00,32.74,33.0,1,-34.52
 06/02/2019 19:30:00,32.82,33.0,1,-34.19
 06/02/2019 19:45:00,32.74,33.0,1,-33.37
 06/02/2019 20:00:00,32.8,33.0,1,-33.17
 06/02/2019 20:15:00,32.85,33.0,1,-32.61
 06/02/2019 20:30:00,32.78,33.0,1,-31.73
 06/02/2019 20:45:00,32.87,33.0,1,-30.96
 06/02/2019 21:00:00,32.98,33.0,1,-30.09
 06/02/2019 21:15:00,33.08,33.0,1,-29.39
 06/02/2019 21:30:00,33.29,33.0,1,-28.35
 06/02/2019 21:45:00,33.43,33.0,1,-27.48
 06/02/2019 22:00:00,33.2,33.0,1,-26.19
 06/02/2019 22:15:00,33.21,33.0,1,-25.28
 06/02/2019 22:30:00,33.21,33.0,1,-24.16
 06/02/2019 22:45:00,33.28,33.0,1,-23.32
 06/02/2019 23:00:00,33.39,33.0,1,-22.66
 06/02/2019 23:15:00,33.46,33.0,1,-21.99
 06/02/2019 23:30:00,33.34,33.0,1,-21.03
 06/02/2019 23:45:00,33.27,33.0,1,-20.37
 07/02/2019 00:00:00,33.32,33.0,1,-20.48
 07/02/2019 00:15:00,33.26,33.0,1,-22.15
 07/02/2019 00:30:00,33.32,33.0,1,-22.63
 07/02/2019 00:45:00,33.22,33.0,1,-23.29
 07/02/2019 01:00:00,33.21,33.0,1,-23.19
 07/02/2019 01:15:00,33.29,33.0,1,-22.7
 07/02/2019 01:30:00,33.32,33.0,1,-22.11
 07/02/2019 01:45:00,33.35,33.0,1,-22.17
 07/02/2019 02:00:00,33.43,33.0,1,-21.8
 07/02/2019 02:15:00,33.35,33.0,1,-21.9
 07/02/2019 02:30:00,33.42,33.0,1,-21.8
 07/02/2019 02:45:00,33.49,33.0,1,-21.69
 07/02/2019 03:00:00,33.37,33.0,1,-20.89
 07/02/2019 03:15:00,33.17,33.0,1,-20.46
 07/02/2019 03:30:00,33.26,33.0,1,-20.08
 07/02/2019 03:45:00,33.35,33.0,1,-19.79
 07/02/2019 04:00:00,33.3,33.0,1,-19.59
 07/02/2019 04:15:00,33.21,33.0,1,-19.75
 07/02/2019 04:30:00,33.27,33.0,1,-19.8
 07/02/2019 04:45:00,33.2,33.0,1,-19.8
 07/02/2019 05:00:00,33.22,33.0,1,-20.0
 07/02/2019 05:15:00,33.2,33.0,1,-20.65
 07/02/2019 05:30:00,33.25,33.0,1,-21.01
 07/02/2019 05:45:00,33.04,33.0,1,-21.48
 07/02/2019 06:00:00,32.88,33.0,1,-22.58
 07/02/2019 06:15:00,32.95,33.0,1,-24.49
 07/02/2019 06:30:00,33.09,33.0,1,-25.8
 07/02/2019 06:45:00,32.99,33.0,1,-27.57
 07/02/2019 07:00:00,32.79,33.0,1,-29.2
 07/02/2019 07:15:00,32.83,33.0,1,-30.04
 07/02/2019 07:30:00,32.74,33.0,1,-31.22
 07/02/2019 07:45:00,32.72,33.0,1,-31.79
 07/02/2019 08:00:00,32.71,33.0,1,-32.73
 07/02/2019 08:15:00,32.97,33.0,1,-34.46
 07/02/2019 08:30:00,33.05,33.0,1,-31.56
 07/02/2019 08:45:00,33.1,33.0,1,-30.63
 07/02/2019 09:00:00,33.12,33.0,1,-29.12
 07/02/2019 09:15:00,33.07,33.0,1,-29.03
 07/02/2019 09:30:00,33.08,33.0,1,-29.75
 07/02/2019 09:45:00,33.14,33.0,1,-28.81
 07/02/2019 10:00:00,33.17,33.0,1,-29.38
 07/02/2019 10:15:00,33.35,33.0,1,-28.86
 07/02/2019 10:30:00,33.37,33.0,1,-28.47
 07/02/2019 10:45:00,33.38,33.0,1,-26.88
 07/02/2019 11:00:00,33.42,33.0,1,-27.04
 07/02/2019 11:15:00,33.5,33.0,1,-25.26
 07/02/2019 11:30:00,33.3,33.0,1,-23.95
 07/02/2019 11:45:00,33.05,33.0,1,-21.83
 07/02/2019 12:00:00,32.91,33.0,1,-25.66
 07/02/2019 12:15:00,32.92,33.0,1,-24.06
 07/02/2019 12:30:00,33.03,33.0,1,-21.3
 07/02/2019 12:45:00,33.13,33.0,1,-21.48
 07/02/2019 13:00:00,33.23,33.0,1,-20.16
 07/02/2019 13:15:00,33.2,33.0,1,-23.42
 07/02/2019 13:30:00,33.13,33.0,1,-22.89
 07/02/2019 13:45:00,33.27,33.0,1,-18.18
 07/02/2019 14:00:00,33.32,33.0,1,-18.66
 07/02/2019 14:15:00,33.25,33.0,1,-21.45
 07/02/2019 14:30:00,33.31,33.0,1,-21.28
 07/02/2019 14:45:00,33.27,33.0,1,-22.97
 07/02/2019 15:00:00,33.27,33.0,1,-24.47
 07/02/2019 15:15:00,33.34,33.0,1,-24.03
 07/02/2019 15:30:00,33.17,33.0,1,-27.26
 07/02/2019 15:45:00,33.07,33.0,1,-29.02
 07/02/2019 16:00:00,33.09,33.0,1,-29.14
 07/02/2019 16:15:00,33.03,33.0,1,-30.29
 07/02/2019 16:30:00,33.03,33.0,1,-30.82
 07/02/2019 16:45:00,32.89,33.0,1,-32.18
 07/02/2019 17:00:00,32.78,33.0,1,-33.41
 07/02/2019 17:15:00,32.79,33.0,1,-34.21
 07/02/2019 17:30:00,32.63,33.0,1,-35.41
 07/02/2019 17:45:00,32.66,33.0,1,-35.79
 07/02/2019 18:00:00,32.65,33.0,1,-35.91
 07/02/2019 18:15:00,32.64,33.0,1,-35.83
 07/02/2019 18:30:00,32.7,33.0,1,-35.3
 07/02/2019 18:45:00,32.67,33.0,1,-35.26
 07/02/2019 19:00:00,32.71,33.0,1,-35.0
 07/02/2019 19:15:00,32.98,33.0,1,-35.27
 07/02/2019 19:30:00,33.22,33.0,1,-34.4
 07/02/2019 19:45:00,33.21,33.0,1,-33.97
 07/02/2019 20:00:00,33.33,33.0,1,-33.26
 07/02/2019 20:15:00,33.4,33.0,1,-32.81
 07/02/2019 20:30:00,33.43,33.0,1,-32.17
 07/02/2019 20:45:00,33.4,33.0,1,-31.44
 07/02/2019 21:00:00,33.2,33.0,1,-30.55
 07/02/2019 21:15:00,33.05,33.0,1,-29.87
 07/02/2019 21:30:00,33.1,33.0,1,-29.09
 07/02/2019 21:45:00,33.22,33.0,1,-28.2
 07/02/2019 22:00:00,33.39,33.0,1,-27.4
 07/02/2019 22:15:00,33.47,33.0,1,-26.32
 07/02/2019 22:30:00,33.23,33.0,1,-24.87
 07/02/2019 22:45:00,33.33,33.0,1,-23.88
 07/02/2019 23:00:00,33.4,33.0,1,-23.17
 07/02/2019 23:15:00,33.5,33.0,1,-22.41
 07/02/2019 23:30:00,33.19,33.0,1,-21.79
 07/02/2019 23:45:00,32.99,33.0,1,-21.12
 08/02/2019 00:00:00,33.11,33.0,1,-21.07
 08/02/2019 00:15:00,32.92,33.0,1,-23.05
 08/02/2019 00:30:00,32.93,33.0,1,-23.32
 08/02/2019 00:45:00,32.85,33.0,1,-23.83
 08/02/2019 01:00:00,32.84,33.0,1,-23.91
 08/02/2019 01:15:00,32.85,33.0,1,-23.23
 08/02/2019 01:30:00,32.93,33.0,1,-23.06
 08/02/2019 01:45:00,33.0,33.0,1,-22.22
 08/02/2019 02:00:00,32.93,33.0,1,-21.77
 08/02/2019 02:15:00,32.89,33.0,1,-22.35
 08/02/2019 02:30:00,32.97,33.0,1,-21.95
 08/02/2019 02:45:00,32.93,33.0,1,-21.6
 08/02/2019 03:00:00,33.03,33.0,1,-21.6
 08/02/2019 03:15:00,33.17,33.0,1,-21.06
 08/02/2019 03:30:00,33.16,33.0,1,-20.28
 08/02/2019 03:45:00,33.21,33.0,1,-20.42
 08/02/2019 04:00:00,33.28,33.0,1,-19.79
 08/02/2019 04:15:00,33.12,33.0,1,-19.76
 08/02/2019 04:30:00,33.12,33.0,1,-19.99
 08/02/2019 04:45:00,33.23,33.0,1,-20.13
 08/02/2019 05:00:00,32.96,33.0,1,-20.31
 08/02/2019 05:15:00,32.95,33.0,1,-20.49
 08/02/2019 05:30:00,32.92,33.0,1,-20.81
 08/02/2019 05:45:00,32.92,33.0,1,-21.57
 08/02/2019 06:00:00,32.91,33.0,1,-22.19
 08/02/2019 06:15:00,32.86,33.0,1,-23.99
 08/02/2019 06:30:00,32.87,33.0,1,-25.6
 08/02/2019 06:45:00,32.99,33.0,1,-27.29
 08/02/2019 07:00:00,33.15,33.0,1,-28.58
 08/02/2019 07:15:00,32.92,33.0,1,-29.34
 08/02/2019 07:30:00,32.76,33.0,1,-30.41
 08/02/2019 07:45:00,32.94,33.0,1,-31.33
 08/02/2019 08:00:00,33.29,33.0,1,-32.23
 08/02/2019 08:15:00,33.06,33.0,1,-36.83
 08/02/2019 08:30:00,33.05,33.0,1,-37.04
 08/02/2019 08:45:00,33.01,33.0,1,-37.22
 08/02/2019 09:00:00,32.83,33.0,1,-37.63
 08/02/2019 09:15:00,32.75,33.0,1,-37.19
 08/02/2019 09:30:00,33.01,33.0,1,-37.13
 08/02/2019 09:45:00,33.17,33.0,1,-37.25
 08/02/2019 10:00:00,33.22,33.0,1,-36.05
 08/02/2019 10:15:00,33.33,33.0,1,-35.81
 08/02/2019 10:30:00,33.26,33.0,1,-36.0
 08/02/2019 10:45:00,33.41,33.0,1,-31.31
 08/02/2019 11:00:00,33.45,33.0,1,-31.0
 08/02/2019 11:15:00,33.43,33.0,1,-31.1
 08/02/2019 11:30:00,33.41,33.0,1,-30.99
 08/02/2019 11:45:00,32.95,33.0,1,-30.74
 08/02/2019 12:00:00,32.82,33.0,1,-31.29
 08/02/2019 12:15:00,32.85,33.0,1,-31.17
 08/02/2019 12:30:00,32.86,33.0,1,-31.31
 08/02/2019 12:45:00,32.9,33.0,1,-31.01
 08/02/2019 13:00:00,33.0,33.0,1,-30.44
 08/02/2019 13:15:00,33.03,33.0,1,-30.81
 08/02/2019 13:30:00,33.01,33.0,1,-30.44
 08/02/2019 13:45:00,32.88,33.0,1,-29.36
 08/02/2019 14:00:00,32.9,33.0,1,-29.13
 08/02/2019 14:15:00,32.95,33.0,1,-28.74
 08/02/2019 14:30:00,32.94,33.0,1,-29.0
 08/02/2019 14:45:00,33.06,33.0,1,-29.2
 08/02/2019 15:00:00,32.96,33.0,1,-29.31
 08/02/2019 15:15:00,32.98,33.0,1,-29.04
 08/02/2019 15:30:00,33.06,33.0,1,-29.17
 08/02/2019 15:45:00,33.08,33.0,1,-29.66
 08/02/2019 16:00:00,33.04,33.0,1,-29.83
 08/02/2019 16:15:00,33.06,33.0,1,-30.21
 08/02/2019 16:30:00,33.06,33.0,1,-30.69
 08/02/2019 16:45:00,32.94,33.0,1,-30.94
 08/02/2019 17:00:00,32.86,33.0,1,-30.83
 08/02/2019 17:15:00,33.01,33.0,1,-32.39
 08/02/2019 17:30:00,32.93,33.0,1,-33.19
 08/02/2019 17:45:00,32.84,33.0,1,-34.08
 08/02/2019 18:00:00,32.86,33.0,1,-34.41
 08/02/2019 18:15:00,32.88,33.0,1,-34.36
 08/02/2019 18:30:00,32.98,33.0,1,-33.92
 08/02/2019 18:45:00,33.0,33.0,1,-33.45
 08/02/2019 19:00:00,33.09,33.0,1,-32.51
 08/02/2019 19:15:00,32.95,33.0,1,-32.12
 08/02/2019 19:30:00,33.06,33.0,1,-32.1
 08/02/2019 19:45:00,32.99,33.0,1,-31.76
 08/02/2019 20:00:00,33.04,33.0,1,-30.89
 08/02/2019 20:15:00,33.13,33.0,1,-30.46
 08/02/2019 20:30:00,33.28,33.0,1,-29.78
