DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/02/2019 20:45:00,33.34,33.0,1,-29.1
 08/02/2019 21:00:00,33.39,33.0,1,-28.57
 08/02/2019 21:15:00,33.38,33.0,1,-27.69
 08/02/2019 21:30:00,33.43,33.0,1,-26.84
 08/02/2019 21:45:00,33.35,33.0,1,-26.23
 08/02/2019 22:00:00,33.04,33.0,1,-24.8
 08/02/2019 22:15:00,33.1,33.0,1,-23.97
 08/02/2019 22:30:00,33.25,33.0,1,-23.41
 08/02/2019 22:45:00,33.19,33.0,1,-22.85
 08/02/2019 23:00:00,33.24,33.0,1,-22.09
 08/02/2019 23:15:00,33.33,33.0,1,-21.6
 08/02/2019 23:30:00,33.28,33.0,1,-20.9
 08/02/2019 23:45:00,33.38,33.0,1,-20.23
 09/02/2019 00:00:00,33.41,33.0,1,-20.24
 09/02/2019 00:15:00,33.35,33.0,1,-22.14
 09/02/2019 00:30:00,33.31,33.0,1,-22.2
 09/02/2019 00:45:00,33.26,33.0,1,-22.52
 09/02/2019 01:00:00,33.25,33.0,1,-22.45
 09/02/2019 01:15:00,33.36,33.0,1,-21.91
 09/02/2019 01:30:00,33.41,33.0,1,-21.59
 09/02/2019 01:45:00,33.13,33.0,1,-20.64
 09/02/2019 02:00:00,33.06,33.0,1,-20.36
 09/02/2019 02:15:00,33.09,33.0,1,-20.6
 09/02/2019 02:30:00,33.12,33.0,1,-20.34
 09/02/2019 02:45:00,33.14,33.0,1,-20.29
 09/02/2019 03:00:00,33.22,33.0,1,-19.9
 09/02/2019 03:15:00,33.2,33.0,1,-19.81
 09/02/2019 03:30:00,33.26,33.0,1,-19.27
 09/02/2019 03:45:00,33.34,33.0,1,-18.79
 09/02/2019 04:00:00,33.39,33.0,1,-18.69
 09/02/2019 04:15:00,33.31,33.0,1,-18.41
 09/02/2019 04:30:00,33.34,33.0,1,-18.37
 09/02/2019 04:45:00,33.35,33.0,1,-18.11
 09/02/2019 05:00:00,33.41,33.0,1,-17.98
 09/02/2019 05:15:00,33.35,33.0,1,-17.94
 09/02/2019 05:30:00,33.33,33.0,1,-18.32
 09/02/2019 05:45:00,33.28,33.0,1,-18.54
 09/02/2019 06:00:00,33.21,33.0,1,-18.91
 09/02/2019 06:15:00,32.86,33.0,1,-19.84
 09/02/2019 06:30:00,32.68,33.0,1,-20.66
 09/02/2019 06:45:00,32.66,33.0,1,-21.3
 09/02/2019 07:00:00,32.66,33.0,1,-22.06
 09/02/2019 07:15:00,32.61,33.0,1,-22.39
 09/02/2019 07:30:00,32.97,33.0,1,-21.72
 09/02/2019 07:45:00,32.92,33.0,1,-22.02
 09/02/2019 08:00:00,33.03,33.0,1,-23.22
 09/02/2019 08:15:00,32.91,33.0,1,-23.94
 09/02/2019 08:30:00,32.77,33.0,1,-24.29
 09/02/2019 08:45:00,32.82,33.0,1,-23.29
 09/02/2019 09:00:00,32.77,33.0,1,-23.0
 09/02/2019 09:15:00,32.66,33.0,1,-22.54
 09/02/2019 09:30:00,32.71,33.0,1,-22.33
 09/02/2019 09:45:00,32.78,33.0,1,-21.74
 09/02/2019 10:00:00,32.77,33.0,1,-20.81
 09/02/2019 10:15:00,32.75,33.0,1,-21.35
 09/02/2019 10:30:00,32.73,33.0,1,-22.94
 09/02/2019 10:45:00,32.84,33.0,1,-20.77
 09/02/2019 11:00:00,32.88,33.0,1,-20.36
 09/02/2019 11:15:00,32.9,33.0,1,-19.46
 09/02/2019 11:30:00,32.9,33.0,1,-21.99
 09/02/2019 11:45:00,32.94,33.0,1,-22.09
 09/02/2019 12:00:00,33.04,33.0,1,-21.43
 09/02/2019 12:15:00,32.93,33.0,1,-23.75
 09/02/2019 12:30:00,32.97,33.0,1,-22.22
 09/02/2019 12:45:00,33.11,33.0,1,-19.64
 09/02/2019 13:00:00,33.21,33.0,1,-18.06
 09/02/2019 13:15:00,33.25,33.0,1,-17.19
 09/02/2019 13:30:00,33.24,33.0,1,-18.44
 09/02/2019 13:45:00,33.19,33.0,1,-20.78
 09/02/2019 14:00:00,33.24,33.0,1,-21.03
 09/02/2019 14:15:00,33.3,33.0,1,-20.29
 09/02/2019 14:30:00,33.36,33.0,1,-20.18
 09/02/2019 14:45:00,33.4,33.0,1,-20.09
 09/02/2019 15:00:00,33.36,33.0,1,-20.55
 09/02/2019 15:15:00,33.34,33.0,1,-21.25
 09/02/2019 15:30:00,33.37,33.0,1,-22.18
 09/02/2019 15:45:00,33.29,33.0,1,-22.71
 09/02/2019 16:00:00,33.31,33.0,1,-23.24
 09/02/2019 16:15:00,33.27,33.0,1,-24.04
 09/02/2019 16:30:00,33.18,33.0,1,-25.0
 09/02/2019 16:45:00,33.04,33.0,1,-26.09
 09/02/2019 17:00:00,32.99,33.0,1,-27.14
 09/02/2019 17:15:00,32.87,33.0,1,-28.0
 09/02/2019 17:30:00,32.76,33.0,1,-29.08
 09/02/2019 17:45:00,32.69,33.0,1,-30.06
 09/02/2019 18:00:00,33.19,33.0,1,-30.35
 09/02/2019 18:15:00,33.27,33.0,1,-29.85
 09/02/2019 18:30:00,33.31,33.0,1,-29.57
 09/02/2019 18:45:00,33.39,33.0,1,-29.06
 09/02/2019 19:00:00,33.46,33.0,1,-28.75
 09/02/2019 19:15:00,33.47,33.0,1,-27.96
 09/02/2019 19:30:00,33.49,33.0,1,-27.4
 09/02/2019 19:45:00,33.4,33.0,1,-26.8
 09/02/2019 20:00:00,33.0,33.0,1,-25.77
 09/02/2019 20:15:00,33.04,33.0,1,-25.75
 09/02/2019 20:30:00,33.06,33.0,1,-25.08
 09/02/2019 20:45:00,33.04,33.0,1,-24.48
 09/02/2019 21:00:00,33.11,33.0,1,-23.85
 09/02/2019 21:15:00,33.17,33.0,1,-23.45
 09/02/2019 21:30:00,33.34,33.0,1,-22.82
 09/02/2019 21:45:00,33.47,33.0,1,-22.31
 09/02/2019 22:00:00,33.52,33.0,1,-21.87
 09/02/2019 22:15:00,33.56,33.0,1,-21.21
 09/02/2019 22:30:00,33.5,33.0,1,-20.38
 09/02/2019 22:45:00,33.15,33.0,1,-19.57
 09/02/2019 23:00:00,33.28,33.0,1,-19.03
 09/02/2019 23:15:00,33.4,33.0,1,-18.43
 09/02/2019 23:30:00,33.52,33.0,1,-17.88
 09/02/2019 23:45:00,33.48,33.0,1,-17.41
 10/02/2019 00:00:00,33.56,33.0,1,-17.48
 10/02/2019 00:15:00,33.4,33.0,1,-19.57
 10/02/2019 00:30:00,33.42,33.0,1,-20.07
 10/02/2019 00:45:00,33.35,33.0,1,-20.31
 10/02/2019 01:00:00,33.38,33.0,1,-20.3
 10/02/2019 01:15:00,33.48,33.0,1,-19.99
 10/02/2019 01:30:00,33.55,33.0,1,-19.69
 10/02/2019 01:45:00,33.57,33.0,1,-19.3
 10/02/2019 02:00:00,33.63,33.0,1,-19.19
 10/02/2019 02:15:00,33.45,33.0,1,-19.5
 10/02/2019 02:30:00,33.12,33.0,1,-19.19
 10/02/2019 02:45:00,33.06,33.0,1,-18.95
 10/02/2019 03:00:00,33.2,33.0,1,-18.79
 10/02/2019 03:15:00,33.17,33.0,1,-18.43
 10/02/2019 03:30:00,33.31,33.0,1,-18.21
 10/02/2019 03:45:00,33.15,33.0,1,-17.71
 10/02/2019 04:00:00,33.16,33.0,1,-17.12
 10/02/2019 04:15:00,33.14,33.0,1,-17.03
 10/02/2019 04:30:00,33.18,33.0,1,-17.1
 10/02/2019 04:45:00,33.11,33.0,1,-16.98
 10/02/2019 05:00:00,33.18,33.0,1,-16.98
 10/02/2019 05:15:00,33.14,33.0,1,-17.17
 10/02/2019 05:30:00,33.08,33.0,1,-17.94
 10/02/2019 05:45:00,33.02,33.0,1,-17.97
 10/02/2019 06:00:00,33.03,33.0,1,-18.07
 10/02/2019 06:15:00,32.89,33.0,1,-18.74
 10/02/2019 06:30:00,32.85,33.0,1,-18.89
 10/02/2019 06:45:00,33.16,33.0,1,-19.46
 10/02/2019 07:00:00,33.26,33.0,1,-19.38
 10/02/2019 07:15:00,33.11,33.0,1,-19.63
 10/02/2019 07:30:00,33.03,33.0,1,-19.76
 10/02/2019 07:45:00,33.11,33.0,1,-20.36
 10/02/2019 08:00:00,33.02,33.0,1,-21.26
 10/02/2019 08:15:00,33.04,33.0,1,-21.48
 10/02/2019 08:30:00,33.01,33.0,1,-22.02
 10/02/2019 08:45:00,32.94,33.0,1,-22.52
 10/02/2019 09:00:00,32.86,33.0,1,-23.29
 10/02/2019 09:15:00,32.78,33.0,1,-23.94
 10/02/2019 09:30:00,32.71,33.0,1,-24.26
 10/02/2019 09:45:00,33.22,33.0,1,-24.52
 10/02/2019 10:00:00,33.3,33.0,1,-23.81
 10/02/2019 10:15:00,33.21,33.0,1,-24.18
 10/02/2019 10:30:00,33.2,33.0,1,-24.31
 10/02/2019 10:45:00,33.24,33.0,1,-23.94
 10/02/2019 11:00:00,33.34,33.0,1,-20.4
 10/02/2019 11:15:00,33.33,33.0,1,-21.26
 10/02/2019 11:30:00,33.4,33.0,1,-21.49
 10/02/2019 11:45:00,33.38,33.0,1,-20.27
 10/02/2019 12:00:00,33.31,33.0,1,-21.4
 10/02/2019 12:15:00,33.09,33.0,1,-25.08
 10/02/2019 12:30:00,33.12,33.0,1,-25.31
 10/02/2019 12:45:00,33.34,33.0,1,-19.66
 10/02/2019 13:00:00,33.3,33.0,1,-19.85
 10/02/2019 13:15:00,33.11,33.0,1,-22.69
 10/02/2019 13:30:00,33.29,33.0,1,-16.24
 10/02/2019 13:45:00,33.37,33.0,1,-14.96
 10/02/2019 14:00:00,32.99,33.0,1,-12.63
 10/02/2019 14:15:00,33.01,33.0,1,-11.83
 10/02/2019 14:30:00,33.17,33.0,1,-11.86
 10/02/2019 14:45:00,33.21,33.0,1,-13.57
 10/02/2019 15:00:00,33.13,33.0,1,-17.07
 10/02/2019 15:15:00,33.19,33.0,1,-16.61
 10/02/2019 15:30:00,33.17,33.0,1,-16.93
 10/02/2019 15:45:00,33.06,33.0,1,-18.27
 10/02/2019 16:00:00,32.86,33.0,1,-19.88
 10/02/2019 16:15:00,32.82,33.0,1,-21.66
 10/02/2019 16:30:00,32.69,33.0,1,-23.82
 10/02/2019 16:45:00,32.83,33.0,1,-25.13
 10/02/2019 17:00:00,32.97,33.0,1,-27.01
 10/02/2019 17:15:00,32.72,33.0,1,-28.47
 10/02/2019 17:30:00,32.64,33.0,1,-29.46
 10/02/2019 17:45:00,33.08,33.0,1,-30.99
 10/02/2019 18:00:00,33.11,33.0,1,-30.75
 10/02/2019 18:15:00,33.11,33.0,1,-30.78
 10/02/2019 18:30:00,33.16,33.0,1,-30.69
 10/02/2019 18:45:00,33.26,33.0,1,-29.91
 10/02/2019 19:00:00,33.26,33.0,1,-29.46
 10/02/2019 19:15:00,33.17,33.0,1,-29.11
 10/02/2019 19:30:00,33.24,33.0,1,-28.76
 10/02/2019 19:45:00,33.32,33.0,1,-28.32
 10/02/2019 20:00:00,33.4,33.0,1,-27.45
 10/02/2019 20:15:00,33.37,33.0,1,-27.19
 10/02/2019 20:30:00,33.42,33.0,1,-26.5
 10/02/2019 20:45:00,33.45,33.0,1,-26.12
 10/02/2019 21:00:00,33.48,33.0,1,-25.71
 10/02/2019 21:15:00,33.44,33.0,1,-25.02
 10/02/2019 21:30:00,33.24,33.0,1,-23.64
 10/02/2019 21:45:00,33.11,33.0,1,-22.92
 10/02/2019 22:00:00,33.23,33.0,1,-22.27
 10/02/2019 22:15:00,33.37,33.0,1,-21.34
 10/02/2019 22:30:00,33.49,33.0,1,-20.67
 10/02/2019 22:45:00,33.04,33.0,1,-19.48
 10/02/2019 23:00:00,33.16,33.0,1,-18.79
 10/02/2019 23:15:00,32.81,33.0,1,-18.16
 10/02/2019 23:30:00,32.73,33.0,1,-17.67
 10/02/2019 23:45:00,32.73,33.0,1,-17.21
 11/02/2019 00:00:00,32.8,33.0,1,-17.09
 11/02/2019 00:00:00,32.8,33.0,1,-17.09
 11/02/2019 00:15:00,32.93,33.0,1,-19.43
 11/02/2019 00:30:00,33.16,33.0,1,-20.02
 11/02/2019 00:45:00,33.1,33.0,1,-20.33
 11/02/2019 01:00:00,33.1,33.0,1,-20.56
 11/02/2019 01:15:00,33.11,33.0,1,-20.15
 11/02/2019 01:30:00,33.18,33.0,1,-19.91
 11/02/2019 01:45:00,33.23,33.0,1,-19.81
 11/02/2019 02:00:00,33.26,33.0,1,-19.53
 11/02/2019 02:15:00,33.25,33.0,1,-19.77
 11/02/2019 02:30:00,33.29,33.0,1,-19.9
 11/02/2019 02:45:00,33.31,33.0,1,-19.63
 11/02/2019 03:00:00,33.39,33.0,1,-19.37
 11/02/2019 03:15:00,33.39,33.0,1,-19.2
 11/02/2019 03:30:00,33.43,33.0,1,-19.08
 11/02/2019 03:45:00,33.47,33.0,1,-18.6
 11/02/2019 04:00:00,33.46,33.0,1,-18.25
 11/02/2019 04:15:00,33.49,33.0,1,-18.66
 11/02/2019 04:30:00,33.4,33.0,1,-18.9
 11/02/2019 04:45:00,33.4,33.0,1,-19.2
 11/02/2019 05:00:00,33.37,33.0,1,-18.99
 11/02/2019 05:15:00,33.28,33.0,1,-20.14
 11/02/2019 05:30:00,32.96,33.0,1,-21.0
 11/02/2019 05:45:00,32.87,33.0,1,-21.55
 11/02/2019 06:00:00,32.8,33.0,1,-22.65
 11/02/2019 06:15:00,32.9,33.0,1,-24.81
 11/02/2019 06:30:00,32.96,33.0,1,-26.0
 11/02/2019 06:45:00,32.81,33.0,1,-27.28
 11/02/2019 07:00:00,32.93,33.0,1,-29.52
 11/02/2019 07:15:00,32.88,33.0,1,-30.46
 11/02/2019 07:30:00,32.85,33.0,1,-31.19
 11/02/2019 07:45:00,32.76,33.0,1,-31.93
 11/02/2019 08:00:00,32.81,33.0,1,-31.34
 11/02/2019 08:15:00,32.75,33.0,1,-31.07
 11/02/2019 08:30:00,32.68,33.0,1,-30.53
 11/02/2019 08:45:00,32.74,33.0,1,-29.33
 11/02/2019 09:00:00,32.74,33.0,1,-27.69
 11/02/2019 09:15:00,32.66,33.0,1,-27.12
 11/02/2019 09:30:00,32.65,33.0,1,-25.75
 11/02/2019 09:45:00,32.64,33.0,1,-25.3
 11/02/2019 10:00:00,32.7,33.0,1,-24.89
 11/02/2019 10:15:00,32.65,33.0,1,-26.66
 11/02/2019 10:30:00,32.6,33.0,1,-27.86
 11/02/2019 10:45:00,32.6,33.0,1,-26.57
 11/02/2019 11:00:00,32.68,33.0,1,-23.1
 11/02/2019 11:15:00,32.76,33.0,1,-19.99
 11/02/2019 11:30:00,32.75,33.0,1,-20.55
 11/02/2019 11:45:00,32.82,33.0,1,-19.38
 11/02/2019 12:00:00,32.8,33.0,1,-21.4
 11/02/2019 12:15:00,32.72,33.0,1,-23.48
 11/02/2019 12:30:00,32.65,33.0,1,-24.81
 11/02/2019 12:45:00,32.67,33.0,1,-25.51
 11/02/2019 13:00:00,32.71,33.0,1,-25.75
 11/02/2019 13:15:00,32.81,33.0,1,-24.5
 11/02/2019 13:30:00,32.95,33.0,1,-21.29
 11/02/2019 13:45:00,33.03,33.0,1,-18.38
 11/02/2019 14:00:00,32.99,33.0,1,-21.35
 11/02/2019 14:15:00,33.02,33.0,1,-21.21
 11/02/2019 14:30:00,32.95,33.0,1,-22.92
 11/02/2019 14:45:00,32.99,33.0,1,-23.19
 11/02/2019 15:00:00,33.03,33.0,1,-23.72
 11/02/2019 15:15:00,32.96,33.0,1,-25.57
 11/02/2019 15:30:00,32.98,33.0,1,-25.41
 11/02/2019 15:45:00,32.97,33.0,1,-25.77
 11/02/2019 16:00:00,32.91,33.0,1,-26.41
 11/02/2019 16:15:00,32.9,33.0,1,-28.73
 11/02/2019 16:30:00,32.82,33.0,1,-30.61
 11/02/2019 16:45:00,32.76,33.0,1,-32.02
 11/02/2019 17:00:00,32.7,33.0,1,-32.97
 11/02/2019 17:15:00,32.97,33.0,1,-28.61
 11/02/2019 17:30:00,32.88,33.0,1,-29.28
 11/02/2019 17:45:00,32.88,33.0,1,-30.31
 11/02/2019 18:00:00,32.89,33.0,1,-30.89
 11/02/2019 18:15:00,32.87,33.0,1,-31.0
 11/02/2019 18:30:00,32.9,33.0,1,-30.6
 11/02/2019 18:45:00,32.8,33.0,1,-30.27
 11/02/2019 19:00:00,32.77,33.0,1,-32.83
 11/02/2019 19:15:00,32.79,33.0,1,-35.14
 11/02/2019 19:30:00,33.14,33.0,1,-34.62
 11/02/2019 19:45:00,33.13,33.0,1,-34.36
 11/02/2019 20:00:00,33.04,33.0,1,-34.03
 11/02/2019 20:15:00,33.12,33.0,1,-33.45
 11/02/2019 20:30:00,33.17,33.0,1,-32.54
 11/02/2019 20:45:00,33.2,33.0,1,-31.87
 11/02/2019 21:00:00,33.33,33.0,1,-31.19
 11/02/2019 21:15:00,33.28,33.0,1,-30.25
 11/02/2019 21:30:00,32.98,33.0,1,-29.05
 11/02/2019 21:45:00,33.11,33.0,1,-28.13
 11/02/2019 22:00:00,33.23,33.0,1,-27.43
 11/02/2019 22:15:00,33.35,33.0,1,-26.36
 11/02/2019 22:30:00,33.26,33.0,1,-25.2
 11/02/2019 22:45:00,32.98,33.0,1,-24.53
 11/02/2019 23:00:00,33.15,33.0,1,-23.71
 11/02/2019 23:15:00,33.04,33.0,1,-23.19
 11/02/2019 23:30:00,33.04,33.0,1,-22.68
 11/02/2019 23:45:00,33.11,33.0,1,-22.02
 12/02/2019 00:00:00,33.11,33.0,1,-22.11
 12/02/2019 00:15:00,32.84,33.0,1,-23.96
 12/02/2019 00:30:00,32.83,33.0,1,-24.49
 12/02/2019 00:45:00,32.76,33.0,1,-24.87
 12/02/2019 01:00:00,32.76,33.0,1,-24.87
 12/02/2019 01:15:00,32.82,33.0,1,-24.46
 12/02/2019 01:30:00,32.83,33.0,1,-24.2
 12/02/2019 01:45:00,32.95,33.0,1,-23.54
 12/02/2019 02:00:00,32.99,33.0,1,-23.39
 12/02/2019 02:15:00,32.97,33.0,1,-23.77
 12/02/2019 02:30:00,32.98,33.0,1,-23.81
 12/02/2019 02:45:00,33.03,33.0,1,-23.74
 12/02/2019 03:00:00,33.04,33.0,1,-23.28
 12/02/2019 03:15:00,33.12,33.0,1,-22.91
 12/02/2019 03:30:00,33.15,33.0,1,-22.5
 12/02/2019 03:45:00,33.16,33.0,1,-22.27
 12/02/2019 04:00:00,33.21,33.0,1,-22.25
 12/02/2019 04:15:00,33.25,33.0,1,-22.02
 12/02/2019 04:30:00,33.25,33.0,1,-21.97
 12/02/2019 04:45:00,33.21,33.0,1,-21.79
 12/02/2019 05:00:00,33.25,33.0,1,-21.72
 12/02/2019 05:15:00,33.08,33.0,1,-22.32
 12/02/2019 05:30:00,33.02,33.0,1,-22.71
 12/02/2019 05:45:00,32.98,33.0,1,-23.21
 12/02/2019 06:00:00,32.93,33.0,1,-24.07
 12/02/2019 06:15:00,32.62,33.0,1,-26.04
 12/02/2019 06:30:00,32.98,33.0,1,-28.1
 12/02/2019 06:45:00,32.89,33.0,1,-29.77
 12/02/2019 07:00:00,32.85,33.0,1,-30.77
 12/02/2019 07:15:00,32.69,33.0,1,-32.11
 12/02/2019 07:30:00,32.81,33.0,1,-33.43
 12/02/2019 07:45:00,32.99,33.0,1,-33.15
 12/02/2019 08:00:00,33.06,33.0,1,-32.99
 12/02/2019 08:15:00,32.97,33.0,1,-32.59
 12/02/2019 08:30:00,33.01,33.0,1,-31.74
 12/02/2019 08:45:00,33.1,33.0,1,-30.69
 12/02/2019 09:00:00,33.11,33.0,1,-29.96
 12/02/2019 09:15:00,33.18,33.0,1,-29.15
 12/02/2019 09:30:00,33.1,33.0,1,-29.09
 12/02/2019 09:45:00,33.09,33.0,1,-29.43
 12/02/2019 10:00:00,33.12,33.0,1,-29.26
 12/02/2019 10:15:00,33.17,33.0,1,-28.73
 12/02/2019 10:30:00,33.25,33.0,1,-28.14
 12/02/2019 10:45:00,33.24,33.0,1,-28.55
 12/02/2019 11:00:00,33.26,33.0,1,-27.94
 12/02/2019 11:15:00,33.29,33.0,1,-27.62
 12/02/2019 11:30:00,33.28,33.0,1,-29.03
 12/02/2019 11:45:00,33.29,33.0,1,-29.62
 12/02/2019 12:00:00,33.26,33.0,1,-29.75
 12/02/2019 12:15:00,33.32,33.0,1,-29.4
 12/02/2019 12:30:00,33.3,33.0,1,-29.9
 12/02/2019 12:45:00,33.31,33.0,1,-29.96
 12/02/2019 13:00:00,33.33,33.0,1,-29.49
 12/02/2019 13:15:00,33.41,33.0,1,-29.2
 12/02/2019 13:30:00,32.97,33.0,1,-28.15
 12/02/2019 13:45:00,32.91,33.0,1,-27.3
 12/02/2019 14:00:00,32.99,33.0,1,-26.01
 12/02/2019 14:15:00,32.93,33.0,1,-26.36
 12/02/2019 14:30:00,32.95,33.0,1,-26.56
 12/02/2019 14:45:00,32.97,33.0,1,-26.71
 12/02/2019 15:00:00,32.98,33.0,1,-27.31
 12/02/2019 15:15:00,32.99,33.0,1,-27.46
 12/02/2019 15:30:00,32.99,33.0,1,-27.36
 12/02/2019 15:45:00,32.94,33.0,1,-27.75
 12/02/2019 16:00:00,32.82,33.0,1,-28.24
 12/02/2019 16:15:00,32.78,33.0,1,-29.44
 12/02/2019 16:30:00,32.72,33.0,1,-31.41
 12/02/2019 16:45:00,32.71,33.0,1,-32.58
 12/02/2019 17:00:00,32.64,33.0,1,-33.33
 12/02/2019 17:15:00,32.64,33.0,1,-33.95
 12/02/2019 17:30:00,32.86,33.0,1,-35.09
 12/02/2019 17:45:00,33.16,33.0,1,-35.55
 12/02/2019 18:00:00,33.14,33.0,1,-35.83
 12/02/2019 18:15:00,33.15,33.0,1,-36.02
 12/02/2019 18:30:00,33.15,33.0,1,-36.17
 12/02/2019 18:45:00,33.13,33.0,1,-36.27
 12/02/2019 19:00:00,33.21,33.0,1,-35.65
 12/02/2019 19:15:00,33.24,33.0,1,-35.43
 12/02/2019 19:30:00,33.22,33.0,1,-35.12
 12/02/2019 19:45:00,33.15,33.0,1,-34.59
 12/02/2019 20:00:00,33.18,33.0,1,-34.07
 12/02/2019 20:15:00,33.3,33.0,1,-33.52
 12/02/2019 20:30:00,33.34,33.0,1,-32.35
 12/02/2019 20:45:00,33.26,33.0,1,-31.62
 12/02/2019 21:00:00,33.27,33.0,1,-30.93
 12/02/2019 21:15:00,33.43,33.0,1,-30.27
 12/02/2019 21:30:00,33.19,33.0,1,-28.93
 12/02/2019 21:45:00,33.18,33.0,1,-28.35
 12/02/2019 22:00:00,33.26,33.0,1,-27.45
 12/02/2019 22:15:00,33.43,33.0,1,-26.34
 12/02/2019 22:30:00,33.01,33.0,1,-25.37
 12/02/2019 22:45:00,32.87,33.0,1,-24.5
 12/02/2019 23:00:00,32.95,33.0,1,-23.8
 12/02/2019 23:15:00,33.04,33.0,1,-23.14
 12/02/2019 23:30:00,33.07,33.0,1,-22.1
 12/02/2019 23:45:00,32.93,33.0,1,-21.36
 13/02/2019 00:00:00,33.04,33.0,1,-21.23
 13/02/2019 00:15:00,32.98,33.0,1,-23.17
 13/02/2019 00:30:00,32.91,33.0,1,-23.53
 13/02/2019 00:45:00,32.82,33.0,1,-24.12
 13/02/2019 01:00:00,32.7,33.0,1,-24.33
 13/02/2019 01:15:00,32.76,33.0,1,-24.06
 13/02/2019 01:30:00,32.97,33.0,1,-23.62
 13/02/2019 01:45:00,33.05,33.0,1,-22.95
 13/02/2019 02:00:00,33.16,33.0,1,-22.7
 13/02/2019 02:15:00,33.14,33.0,1,-23.02
 13/02/2019 02:30:00,33.17,33.0,1,-22.82
 13/02/2019 02:45:00,33.24,33.0,1,-22.95
 13/02/2019 03:00:00,33.18,33.0,1,-22.49
 13/02/2019 03:15:00,33.26,33.0,1,-22.12
 13/02/2019 03:30:00,33.45,33.0,1,-21.87
 13/02/2019 03:45:00,33.45,33.0,1,-21.44
 13/02/2019 04:00:00,33.12,33.0,1,-21.02
 13/02/2019 04:15:00,32.89,33.0,1,-21.06
 13/02/2019 04:30:00,32.98,33.0,1,-21.0
 13/02/2019 04:45:00,32.91,33.0,1,-21.19
 13/02/2019 05:00:00,32.95,33.0,1,-21.37
 13/02/2019 05:15:00,32.74,33.0,1,-21.87
 13/02/2019 05:30:00,32.76,33.0,1,-22.18
 13/02/2019 05:45:00,33.05,33.0,1,-22.63
 13/02/2019 06:00:00,32.93,33.0,1,-23.38
 13/02/2019 06:15:00,32.83,33.0,1,-25.51
 13/02/2019 06:30:00,32.93,33.0,1,-27.35
 13/02/2019 06:45:00,32.97,33.0,1,-28.75
 13/02/2019 07:00:00,32.83,33.0,1,-30.24
 13/02/2019 07:15:00,32.96,33.0,1,-30.95
 13/02/2019 07:30:00,32.9,33.0,1,-31.59
 13/02/2019 07:45:00,32.76,33.0,1,-32.31
 13/02/2019 08:00:00,32.87,33.0,1,-31.94
 13/02/2019 08:15:00,32.95,33.0,1,-31.75
 13/02/2019 08:30:00,33.14,33.0,1,-31.51
 13/02/2019 08:45:00,33.33,33.0,1,-31.19
 13/02/2019 09:00:00,33.33,33.0,1,-30.55
 13/02/2019 09:15:00,33.34,33.0,1,-30.44
 13/02/2019 09:30:00,33.29,33.0,1,-29.33
 13/02/2019 09:45:00,33.39,33.0,1,-28.43
 13/02/2019 10:00:00,33.4,33.0,1,-27.21
 13/02/2019 10:15:00,33.19,33.0,1,-24.87
 13/02/2019 10:30:00,33.23,33.0,1,-23.79
 13/02/2019 10:45:00,33.1,33.0,1,-23.68
 13/02/2019 11:00:00,33.18,33.0,1,-23.77
 13/02/2019 11:15:00,33.11,33.0,1,-22.58
 13/02/2019 11:30:00,33.12,33.0,1,-22.68
 13/02/2019 11:45:00,33.16,33.0,1,-22.91
 13/02/2019 12:00:00,33.05,33.0,1,-22.5
 13/02/2019 12:15:00,32.79,33.0,1,-23.08
 13/02/2019 12:30:00,33.07,33.0,1,-23.41
 13/02/2019 12:45:00,33.17,33.0,1,-20.74
 13/02/2019 13:00:00,33.19,33.0,1,-22.71
 13/02/2019 13:15:00,33.24,33.0,1,-23.06
 13/02/2019 13:30:00,33.28,33.0,1,-23.7
 13/02/2019 13:45:00,33.39,33.0,1,-23.16
 13/02/2019 14:00:00,33.38,33.0,1,-23.29
 13/02/2019 14:15:00,33.35,33.0,1,-22.52
 13/02/2019 14:30:00,33.42,33.0,1,-21.51
 13/02/2019 14:45:00,32.87,33.0,1,-20.98
 13/02/2019 15:00:00,32.85,33.0,1,-20.55
 13/02/2019 15:15:00,32.89,33.0,1,-20.06
 13/02/2019 15:30:00,32.93,33.0,1,-21.52
 13/02/2019 15:45:00,32.87,33.0,1,-22.42
 13/02/2019 16:00:00,32.76,33.0,1,-24.82
 13/02/2019 16:15:00,32.73,33.0,1,-25.52
 13/02/2019 16:30:00,32.68,33.0,1,-26.32
 13/02/2019 16:45:00,32.9,33.0,1,-28.79
 13/02/2019 17:00:00,32.91,33.0,1,-31.03
 13/02/2019 17:15:00,32.84,33.0,1,-32.95
 13/02/2019 17:30:00,32.7,33.0,1,-33.87
 13/02/2019 17:45:00,33.03,33.0,1,-35.21
 13/02/2019 18:00:00,33.04,33.0,1,-35.84
 13/02/2019 18:15:00,33.07,33.0,1,-36.01
 13/02/2019 18:30:00,33.18,33.0,1,-35.28
 13/02/2019 18:45:00,33.13,33.0,1,-35.12
 13/02/2019 19:00:00,33.14,33.0,1,-34.96
 13/02/2019 19:15:00,33.08,33.0,1,-34.84
 13/02/2019 19:30:00,33.19,33.0,1,-34.43
 13/02/2019 19:45:00,33.29,33.0,1,-34.15
 13/02/2019 20:00:00,33.37,33.0,1,-33.62
 13/02/2019 20:15:00,32.86,33.0,1,-32.72
 13/02/2019 20:30:00,32.9,33.0,1,-31.93
 13/02/2019 20:45:00,32.9,33.0,1,-30.73
 13/02/2019 21:00:00,32.88,33.0,1,-30.38
 13/02/2019 21:15:00,32.92,33.0,1,-29.88
 13/02/2019 21:30:00,33.06,33.0,1,-29.15
 13/02/2019 21:45:00,33.21,33.0,1,-28.1
 13/02/2019 22:00:00,33.3,33.0,1,-27.43
 13/02/2019 22:15:00,33.35,33.0,1,-26.39
 13/02/2019 22:30:00,33.2,33.0,1,-25.18
 13/02/2019 22:45:00,32.97,33.0,1,-24.19
 13/02/2019 23:00:00,32.83,33.0,1,-23.44
 13/02/2019 23:15:00,32.95,33.0,1,-22.97
 13/02/2019 23:30:00,33.06,33.0,1,-22.36
 13/02/2019 23:45:00,33.09,33.0,1,-21.59
 14/02/2019 00:00:00,33.19,33.0,1,-21.82
 14/02/2019 00:15:00,32.94,33.0,1,-23.35
 14/02/2019 00:30:00,32.95,33.0,1,-23.8
 14/02/2019 00:45:00,32.82,33.0,1,-24.24
 14/02/2019 01:00:00,32.92,33.0,1,-24.17
 14/02/2019 01:15:00,32.92,33.0,1,-23.91
 14/02/2019 01:30:00,33.03,33.0,1,-23.54
 14/02/2019 01:45:00,33.25,33.0,1,-23.16
 14/02/2019 02:00:00,33.16,33.0,1,-22.9
 14/02/2019 02:15:00,33.17,33.0,1,-23.2
 14/02/2019 02:30:00,33.26,33.0,1,-23.16
 14/02/2019 02:45:00,33.35,33.0,1,-22.84
 14/02/2019 03:00:00,33.34,33.0,1,-22.51
 14/02/2019 03:15:00,33.45,33.0,1,-22.21
 14/02/2019 03:30:00,33.4,33.0,1,-21.79
 14/02/2019 03:45:00,33.04,33.0,1,-21.67
 14/02/2019 04:00:00,33.1,33.0,1,-21.5
 14/02/2019 04:15:00,32.96,33.0,1,-21.33
 14/02/2019 04:30:00,32.95,33.0,1,-21.1
 14/02/2019 04:45:00,32.92,33.0,1,-21.27
 14/02/2019 05:00:00,32.89,33.0,1,-21.55
 14/02/2019 05:15:00,33.01,33.0,1,-22.25
 14/02/2019 05:30:00,33.05,33.0,1,-22.54
 14/02/2019 05:45:00,33.13,33.0,1,-22.88
 14/02/2019 06:00:00,33.03,33.0,1,-23.7
 14/02/2019 06:15:00,32.82,33.0,1,-25.48
 14/02/2019 06:30:00,32.72,33.0,1,-26.91
 14/02/2019 06:45:00,32.73,33.0,1,-28.55
 14/02/2019 07:00:00,32.95,33.0,1,-29.66
 14/02/2019 07:15:00,32.87,33.0,1,-30.46
 14/02/2019 07:30:00,33.18,33.0,1,-31.01
 14/02/2019 07:45:00,33.16,33.0,1,-31.91
 14/02/2019 08:00:00,33.13,33.0,1,-31.89
 14/02/2019 08:15:00,33.1,33.0,1,-31.3
 14/02/2019 08:30:00,33.11,33.0,1,-30.91
 14/02/2019 08:45:00,33.13,33.0,1,-30.2
 14/02/2019 09:00:00,33.17,33.0,1,-29.54
 14/02/2019 09:15:00,33.17,33.0,1,-28.75
 14/02/2019 09:30:00,33.25,33.0,1,-28.18
 14/02/2019 09:45:00,33.25,33.0,1,-27.43
 14/02/2019 10:00:00,33.26,33.0,1,-25.12
 14/02/2019 10:15:00,32.96,33.0,1,-23.76
 14/02/2019 10:30:00,32.98,33.0,1,-22.72
 14/02/2019 10:45:00,32.89,33.0,1,-22.21
 14/02/2019 11:00:00,32.91,33.0,1,-21.31
 14/02/2019 11:15:00,32.95,33.0,1,-18.78
 14/02/2019 11:30:00,33.08,33.0,1,-17.26
 14/02/2019 11:45:00,33.15,33.0,1,-15.97
 14/02/2019 12:00:00,33.16,33.0,1,-15.32
 14/02/2019 12:15:00,33.2,33.0,1,-14.16
 14/02/2019 12:30:00,33.24,33.0,1,-14.1
 14/02/2019 12:45:00,33.18,33.0,1,-14.0
 14/02/2019 13:00:00,33.16,33.0,1,-13.99
 14/02/2019 13:15:00,33.18,33.0,1,-13.93
 14/02/2019 13:30:00,33.26,33.0,1,-13.82
 14/02/2019 13:45:00,33.25,33.0,1,-14.11
 14/02/2019 14:00:00,33.31,33.0,1,-14.43
 14/02/2019 14:15:00,33.27,33.0,1,-14.79
 14/02/2019 14:30:00,33.26,33.0,1,-15.42
 14/02/2019 14:45:00,33.31,33.0,1,-16.08
 14/02/2019 15:00:00,33.35,33.0,1,-16.75
 14/02/2019 15:15:00,33.41,33.0,1,-17.78
 14/02/2019 15:30:00,33.4,33.0,1,-19.07
 14/02/2019 15:45:00,33.37,33.0,1,-20.53
 14/02/2019 16:00:00,33.27,33.0,1,-22.1
 14/02/2019 16:15:00,33.21,33.0,1,-24.27
 14/02/2019 16:30:00,33.12,33.0,1,-26.17
 14/02/2019 16:45:00,33.02,33.0,1,-28.4
 14/02/2019 17:00:00,32.88,33.0,1,-30.3
 14/02/2019 17:15:00,32.82,33.0,1,-31.47
 14/02/2019 17:30:00,32.69,33.0,1,-32.65
 14/02/2019 17:45:00,33.19,33.0,1,-33.76
 14/02/2019 18:00:00,33.07,33.0,1,-34.58
 14/02/2019 18:15:00,32.99,33.0,1,-35.08
 14/02/2019 18:30:00,32.77,33.0,1,-35.21
 14/02/2019 18:45:00,32.97,33.0,1,-35.18
 14/02/2019 19:00:00,33.08,33.0,1,-34.6
 14/02/2019 19:15:00,33.09,33.0,1,-34.27
 14/02/2019 19:30:00,33.2,33.0,1,-33.9
 14/02/2019 19:45:00,33.4,33.0,1,-33.54
 14/02/2019 20:00:00,33.16,33.0,1,-32.73
 14/02/2019 20:15:00,32.97,33.0,1,-32.28
 14/02/2019 20:30:00,33.0,33.0,1,-31.63
 14/02/2019 20:45:00,33.06,33.0,1,-30.67
 14/02/2019 21:00:00,33.06,33.0,1,-30.07
 14/02/2019 21:15:00,33.23,33.0,1,-29.35
 14/02/2019 21:30:00,33.24,33.0,1,-28.36
 14/02/2019 21:45:00,33.32,33.0,1,-27.41
 14/02/2019 22:00:00,33.45,33.0,1,-26.45
 14/02/2019 22:15:00,32.99,33.0,1,-25.12
 14/02/2019 22:30:00,33.13,33.0,1,-24.37
 14/02/2019 22:45:00,33.25,33.0,1,-23.58
 14/02/2019 23:00:00,33.19,33.0,1,-22.8
 14/02/2019 23:15:00,33.27,33.0,1,-22.05
 14/02/2019 23:30:00,33.31,33.0,1,-21.46
 14/02/2019 23:45:00,33.39,33.0,1,-20.72
 15/02/2019 00:00:00,33.44,33.0,1,-20.63
 15/02/2019 00:15:00,33.27,33.0,1,-22.89
 15/02/2019 00:30:00,33.23,33.0,1,-23.43
 15/02/2019 00:45:00,33.15,33.0,1,-23.73
 15/02/2019 01:00:00,33.13,33.0,1,-23.83
 15/02/2019 01:15:00,33.13,33.0,1,-23.21
 15/02/2019 01:30:00,33.21,33.0,1,-23.0
 15/02/2019 01:45:00,33.17,33.0,1,-22.89
 15/02/2019 02:00:00,33.31,33.0,1,-22.46
 15/02/2019 02:15:00,33.43,33.0,1,-22.68
 15/02/2019 02:30:00,33.39,33.0,1,-22.45
 15/02/2019 02:45:00,33.35,33.0,1,-22.29
 15/02/2019 03:00:00,33.42,33.0,1,-21.9
 15/02/2019 03:15:00,33.11,33.0,1,-21.28
 15/02/2019 03:30:00,33.18,33.0,1,-21.2
 15/02/2019 03:45:00,33.17,33.0,1,-21.07
 15/02/2019 04:00:00,33.08,33.0,1,-20.95
 15/02/2019 04:15:00,33.07,33.0,1,-21.0
 15/02/2019 04:30:00,33.12,33.0,1,-20.89
 15/02/2019 04:45:00,33.18,33.0,1,-21.03
 15/02/2019 05:00:00,33.05,33.0,1,-21.1
 15/02/2019 05:15:00,32.83,33.0,1,-21.71
 15/02/2019 05:30:00,32.85,33.0,1,-22.15
 15/02/2019 05:45:00,32.69,33.0,1,-22.81
 15/02/2019 06:00:00,32.93,33.0,1,-23.96
 15/02/2019 06:15:00,32.83,33.0,1,-25.61
 15/02/2019 06:30:00,32.81,33.0,1,-26.59
 15/02/2019 06:45:00,32.87,33.0,1,-27.79
 15/02/2019 07:00:00,32.87,33.0,1,-29.17
 15/02/2019 07:15:00,32.95,33.0,1,-30.27
 15/02/2019 07:30:00,33.09,33.0,1,-30.94
 15/02/2019 07:45:00,33.12,33.0,1,-31.7
 15/02/2019 08:00:00,33.2,33.0,1,-31.56
 15/02/2019 08:15:00,33.24,33.0,1,-31.05
 15/02/2019 08:30:00,33.24,33.0,1,-29.8
 15/02/2019 08:45:00,33.31,33.0,1,-28.0
 15/02/2019 09:00:00,33.31,33.0,1,-26.24
 15/02/2019 09:15:00,33.37,33.0,1,-24.84
 15/02/2019 09:30:00,33.43,33.0,1,-23.34
 15/02/2019 09:45:00,33.28,33.0,1,-21.8
 15/02/2019 10:00:00,33.05,33.0,1,-20.11
 15/02/2019 10:15:00,33.1,33.0,1,-18.21
 15/02/2019 10:30:00,33.07,33.0,1,-17.34
 15/02/2019 10:45:00,33.18,33.0,1,-16.28
 15/02/2019 11:00:00,33.21,33.0,1,-15.77
 15/02/2019 11:15:00,33.12,33.0,1,-14.34
 15/02/2019 11:30:00,33.17,33.0,1,-13.78
 15/02/2019 11:45:00,33.17,33.0,1,-13.57
 15/02/2019 12:00:00,33.16,33.0,1,-13.3
 15/02/2019 12:15:00,33.19,33.0,1,-13.47
 15/02/2019 12:30:00,33.26,33.0,1,-13.13
 15/02/2019 12:45:00,33.35,33.0,1,-12.9
 15/02/2019 13:00:00,33.36,33.0,1,-12.87
 15/02/2019 13:15:00,33.4,33.0,1,-13.36
 15/02/2019 13:30:00,33.46,33.0,1,-13.28
 15/02/2019 13:45:00,33.48,33.0,1,-13.28
 15/02/2019 14:00:00,32.99,33.0,1,-13.3
 15/02/2019 14:15:00,32.92,33.0,1,-13.63
 15/02/2019 14:30:00,32.92,33.0,1,-13.93
 15/02/2019 14:45:00,32.95,33.0,1,-14.53
 15/02/2019 15:00:00,32.97,33.0,1,-15.3
 15/02/2019 15:15:00,32.93,33.0,1,-16.6
 15/02/2019 15:30:00,32.82,33.0,1,-17.75
 15/02/2019 15:45:00,32.76,33.0,1,-19.22
 15/02/2019 16:00:00,32.78,33.0,1,-20.6
 15/02/2019 16:15:00,33.08,33.0,1,-22.25
 15/02/2019 16:30:00,33.05,33.0,1,-24.39
 15/02/2019 16:45:00,32.96,33.0,1,-26.52
 15/02/2019 17:00:00,32.8,33.0,1,-28.31
 15/02/2019 17:15:00,32.82,33.0,1,-29.9
 15/02/2019 17:30:00,32.83,33.0,1,-30.86
 15/02/2019 17:45:00,32.77,33.0,1,-31.64
 15/02/2019 18:00:00,32.68,33.0,1,-32.6
 15/02/2019 18:15:00,33.18,33.0,1,-33.24
 15/02/2019 18:30:00,33.32,33.0,1,-32.58
 15/02/2019 18:45:00,33.36,33.0,1,-32.48
 15/02/2019 19:00:00,32.96,33.0,1,-31.86
 15/02/2019 19:15:00,32.96,33.0,1,-31.33
 15/02/2019 19:30:00,33.16,33.0,1,-30.5
 15/02/2019 19:45:00,33.14,33.0,1,-30.36
 15/02/2019 20:00:00,33.23,33.0,1,-29.61
 15/02/2019 20:15:00,33.01,33.0,1,-29.04
 15/02/2019 20:30:00,32.78,33.0,1,-28.53
 15/02/2019 20:45:00,32.87,33.0,1,-28.12
 15/02/2019 21:00:00,32.88,33.0,1,-27.32
 15/02/2019 21:15:00,32.76,33.0,1,-26.12
 15/02/2019 21:30:00,32.98,33.0,1,-25.39
 15/02/2019 21:45:00,33.14,33.0,1,-24.53
 15/02/2019 22:00:00,33.11,33.0,1,-23.44
 15/02/2019 22:15:00,32.88,33.0,1,-23.15
 15/02/2019 22:30:00,33.05,33.0,1,-22.33
 15/02/2019 22:45:00,33.07,33.0,1,-21.46
 15/02/2019 23:00:00,32.67,33.0,1,-20.59
 15/02/2019 23:15:00,33.0,33.0,1,-19.96
 15/02/2019 23:30:00,33.3,33.0,1,-19.15
 15/02/2019 23:45:00,33.29,33.0,1,-18.66
 16/02/2019 00:00:00,33.37,33.0,1,-18.97
 16/02/2019 00:15:00,33.25,33.0,1,-20.94
 16/02/2019 00:30:00,33.23,33.0,1,-21.4
 16/02/2019 00:45:00,33.21,33.0,1,-21.82
 16/02/2019 01:00:00,33.18,33.0,1,-22.06
 16/02/2019 01:15:00,33.17,33.0,1,-21.58
 16/02/2019 01:30:00,33.34,33.0,1,-21.07
 16/02/2019 01:45:00,33.37,33.0,1,-20.48
 16/02/2019 02:00:00,33.13,33.0,1,-19.71
 16/02/2019 02:15:00,32.99,33.0,1,-20.16
 16/02/2019 02:30:00,32.95,33.0,1,-20.02
 16/02/2019 02:45:00,32.87,33.0,1,-19.56
 16/02/2019 03:00:00,33.04,33.0,1,-19.12
 16/02/2019 03:15:00,32.98,33.0,1,-18.57
 16/02/2019 03:30:00,33.11,33.0,1,-17.95
 16/02/2019 03:45:00,33.07,33.0,1,-17.68
 16/02/2019 04:00:00,33.16,33.0,1,-17.35
 16/02/2019 04:15:00,33.07,33.0,1,-17.28
 16/02/2019 04:30:00,33.13,33.0,1,-17.28
 16/02/2019 04:45:00,33.09,33.0,1,-17.29
 16/02/2019 05:00:00,33.14,33.0,1,-17.24
 16/02/2019 05:15:00,33.33,33.0,1,-17.07
 16/02/2019 05:30:00,33.04,33.0,1,-17.3
 16/02/2019 05:45:00,32.81,33.0,1,-17.7
 16/02/2019 06:00:00,32.8,33.0,1,-18.06
 16/02/2019 06:15:00,32.82,33.0,1,-18.78
 16/02/2019 06:30:00,33.02,33.0,1,-19.19
 16/02/2019 06:45:00,32.93,33.0,1,-19.43
 16/02/2019 07:00:00,32.99,33.0,1,-19.75
 16/02/2019 07:15:00,32.91,33.0,1,-19.78
 16/02/2019 07:30:00,32.89,33.0,1,-20.55
 16/02/2019 07:45:00,32.82,33.0,1,-21.29
 16/02/2019 08:00:00,32.77,33.0,1,-21.87
 16/02/2019 08:15:00,32.81,33.0,1,-22.31
 16/02/2019 08:30:00,32.82,33.0,1,-22.71
 16/02/2019 08:45:00,32.7,33.0,1,-23.44
 16/02/2019 09:00:00,32.62,33.0,1,-23.48
 16/02/2019 09:15:00,32.64,33.0,1,-23.71
 16/02/2019 09:30:00,32.64,33.0,1,-23.69
 16/02/2019 09:45:00,32.6,33.0,1,-23.68
 16/02/2019 10:00:00,32.58,33.0,1,-23.57
 16/02/2019 10:15:00,32.64,33.0,1,-22.84
 16/02/2019 10:30:00,32.72,33.0,1,-22.35
 16/02/2019 10:45:00,32.72,33.0,1,-22.05
 16/02/2019 11:00:00,32.8,33.0,1,-21.4
 16/02/2019 11:15:00,32.83,33.0,1,-21.13
 16/02/2019 11:30:00,32.87,33.0,1,-21.07
 16/02/2019 11:45:00,32.88,33.0,1,-21.13
 16/02/2019 12:00:00,32.88,33.0,1,-21.81
 16/02/2019 12:15:00,32.91,33.0,1,-22.1
 16/02/2019 12:30:00,32.91,33.0,1,-21.83
 16/02/2019 12:45:00,32.98,33.0,1,-21.69
 16/02/2019 13:00:00,32.94,33.0,1,-21.27
 16/02/2019 13:15:00,33.02,33.0,1,-21.18
 16/02/2019 13:30:00,33.1,33.0,1,-19.96
 16/02/2019 13:45:00,33.1,33.0,1,-19.48
 16/02/2019 14:00:00,33.1,33.0,1,-19.35
 16/02/2019 14:15:00,33.09,33.0,1,-19.63
 16/02/2019 14:30:00,33.19,33.0,1,-19.5
 16/02/2019 14:45:00,33.21,33.0,1,-19.45
 16/02/2019 15:00:00,33.13,33.0,1,-18.76
 16/02/2019 15:15:00,33.15,33.0,1,-18.63
 16/02/2019 15:30:00,33.16,33.0,1,-18.75
 16/02/2019 15:45:00,33.2,33.0,1,-19.66
 16/02/2019 16:00:00,33.06,33.0,1,-20.76
 16/02/2019 16:15:00,33.02,33.0,1,-21.26
 16/02/2019 16:30:00,32.98,33.0,1,-21.71
 16/02/2019 16:45:00,32.89,33.0,1,-22.68
 16/02/2019 17:00:00,32.74,33.0,1,-23.68
 16/02/2019 17:15:00,33.05,33.0,1,-25.09
 16/02/2019 17:30:00,32.95,33.0,1,-25.76
 16/02/2019 17:45:00,32.82,33.0,1,-27.0
 16/02/2019 18:00:00,33.11,33.0,1,-27.93
 16/02/2019 18:15:00,33.24,33.0,1,-28.0
 16/02/2019 18:30:00,32.94,33.0,1,-27.5
 16/02/2019 18:45:00,32.96,33.0,1,-27.22
 16/02/2019 19:00:00,32.94,33.0,1,-26.71
 16/02/2019 19:15:00,32.88,33.0,1,-26.02
 16/02/2019 19:30:00,32.71,33.0,1,-25.23
 16/02/2019 19:45:00,32.78,33.0,1,-24.9
 16/02/2019 20:00:00,33.11,33.0,1,-24.36
 16/02/2019 20:15:00,33.13,33.0,1,-23.83
 16/02/2019 20:30:00,33.18,33.0,1,-23.2
 16/02/2019 20:45:00,33.28,33.0,1,-22.63
 16/02/2019 21:00:00,33.25,33.0,1,-21.9
 16/02/2019 21:15:00,33.34,33.0,1,-21.53
 16/02/2019 21:30:00,33.4,33.0,1,-20.59
 16/02/2019 21:45:00,33.0,33.0,1,-20.21
 16/02/2019 22:00:00,33.09,33.0,1,-19.78
 16/02/2019 22:15:00,33.12,33.0,1,-18.94
 16/02/2019 22:30:00,33.14,33.0,1,-18.47
 16/02/2019 22:45:00,33.15,33.0,1,-17.8
 16/02/2019 23:00:00,33.24,33.0,1,-17.3
 16/02/2019 23:15:00,33.06,33.0,1,-16.78
 16/02/2019 23:30:00,33.17,33.0,1,-16.42
 16/02/2019 23:45:00,33.21,33.0,1,-15.95
 17/02/2019 00:00:00,33.27,33.0,1,-16.13
 17/02/2019 00:15:00,33.1,33.0,1,-17.98
 17/02/2019 00:30:00,33.14,33.0,1,-18.38
 17/02/2019 00:45:00,33.05,33.0,1,-18.77
 17/02/2019 01:00:00,33.12,33.0,1,-18.64
 17/02/2019 01:15:00,33.15,33.0,1,-18.05
 17/02/2019 01:30:00,33.26,33.0,1,-17.77
 17/02/2019 01:45:00,33.31,33.0,1,-17.28
 17/02/2019 02:00:00,33.37,33.0,1,-17.14
 17/02/2019 02:15:00,33.3,33.0,1,-17.38
 17/02/2019 02:30:00,33.37,33.0,1,-17.28
 17/02/2019 02:45:00,33.42,33.0,1,-16.84
 17/02/2019 03:00:00,32.85,33.0,1,-16.34
 17/02/2019 03:15:00,32.73,33.0,1,-16.14
 17/02/2019 03:30:00,32.74,33.0,1,-15.77
 17/02/2019 03:45:00,32.78,33.0,1,-15.63
 17/02/2019 04:00:00,32.85,33.0,1,-15.31
 17/02/2019 04:15:00,32.85,33.0,1,-15.27
 17/02/2019 04:30:00,32.91,33.0,1,-14.93
 17/02/2019 04:45:00,32.97,33.0,1,-14.77
 17/02/2019 05:00:00,32.98,33.0,1,-14.47
 17/02/2019 05:15:00,32.91,33.0,1,-14.77
 17/02/2019 05:30:00,32.99,33.0,1,-14.57
 17/02/2019 05:45:00,32.96,33.0,1,-14.62
 17/02/2019 06:00:00,32.94,33.0,1,-14.87
 17/02/2019 06:15:00,32.86,33.0,1,-15.26
 17/02/2019 06:30:00,32.73,33.0,1,-15.67
 17/02/2019 06:45:00,32.78,33.0,1,-16.28
 17/02/2019 07:00:00,32.66,33.0,1,-16.79
 17/02/2019 07:15:00,32.92,33.0,1,-17.07
 17/02/2019 07:30:00,33.14,33.0,1,-16.97
 17/02/2019 07:45:00,33.07,33.0,1,-17.18
 17/02/2019 08:00:00,33.03,33.0,1,-17.1
 17/02/2019 08:15:00,33.05,33.0,1,-16.34
 17/02/2019 08:30:00,32.98,33.0,1,-15.88
 17/02/2019 08:45:00,32.68,33.0,1,-16.95
 17/02/2019 09:00:00,32.63,33.0,1,-16.92
 17/02/2019 09:15:00,33.01,33.0,1,-17.69
 17/02/2019 09:30:00,32.93,33.0,1,-19.5
 17/02/2019 09:45:00,32.85,33.0,1,-19.01
 17/02/2019 10:00:00,32.79,33.0,1,-20.6
 17/02/2019 10:15:00,32.81,33.0,1,-19.79
 17/02/2019 10:30:00,32.84,33.0,1,-19.99
 17/02/2019 10:45:00,32.9,33.0,1,-19.92
 17/02/2019 11:00:00,32.78,33.0,1,-21.3
 17/02/2019 11:15:00,32.77,33.0,1,-22.71
 17/02/2019 11:30:00,32.78,33.0,1,-22.96
 17/02/2019 11:45:00,32.7,33.0,1,-22.62
 17/02/2019 12:00:00,32.7,33.0,1,-22.96
 17/02/2019 12:15:00,32.81,33.0,1,-23.19
 17/02/2019 12:30:00,33.21,33.0,1,-22.62
 17/02/2019 12:45:00,33.26,33.0,1,-21.88
 17/02/2019 13:00:00,33.32,33.0,1,-20.77
 17/02/2019 13:15:00,33.41,33.0,1,-18.56
 17/02/2019 13:30:00,33.37,33.0,1,-18.79
 17/02/2019 13:45:00,32.93,33.0,1,-16.96
 17/02/2019 14:00:00,32.97,33.0,1,-17.87
 17/02/2019 14:15:00,32.99,33.0,1,-16.37
 17/02/2019 14:30:00,33.09,33.0,1,-17.09
 17/02/2019 14:45:00,33.01,33.0,1,-17.77
 17/02/2019 15:00:00,33.03,33.0,1,-17.18
 17/02/2019 15:15:00,32.96,33.0,1,-19.38
 17/02/2019 15:30:00,32.99,33.0,1,-17.98
 17/02/2019 15:45:00,32.95,33.0,1,-18.92
 17/02/2019 16:00:00,32.74,33.0,1,-20.37
 17/02/2019 16:15:00,32.69,33.0,1,-21.43
 17/02/2019 16:30:00,32.62,33.0,1,-21.53
 17/02/2019 16:45:00,32.72,33.0,1,-22.45
 17/02/2019 17:00:00,32.81,33.0,1,-24.13
 17/02/2019 17:15:00,32.75,33.0,1,-25.6
 17/02/2019 17:30:00,32.75,33.0,1,-26.7
 17/02/2019 17:45:00,32.66,33.0,1,-27.23
 17/02/2019 18:00:00,33.09,33.0,1,-28.27
 17/02/2019 18:15:00,33.16,33.0,1,-28.15
 17/02/2019 18:30:00,33.28,33.0,1,-28.12
 17/02/2019 18:45:00,33.39,33.0,1,-27.78
 17/02/2019 19:00:00,33.43,33.0,1,-27.25
 17/02/2019 19:15:00,33.43,33.0,1,-26.87
 17/02/2019 19:30:00,33.42,33.0,1,-26.22
 17/02/2019 19:45:00,33.16,33.0,1,-25.61
 17/02/2019 20:00:00,32.93,33.0,1,-24.91
 17/02/2019 20:15:00,32.83,33.0,1,-24.48
 17/02/2019 20:30:00,32.75,33.0,1,-23.96
 17/02/2019 20:45:00,32.86,33.0,1,-23.51
 17/02/2019 21:00:00,32.83,33.0,1,-22.99
 17/02/2019 21:15:00,32.97,33.0,1,-22.59
 17/02/2019 21:30:00,33.07,33.0,1,-21.94
 17/02/2019 21:45:00,33.07,33.0,1,-21.31
 17/02/2019 22:00:00,33.11,33.0,1,-20.84
 17/02/2019 22:15:00,33.03,33.0,1,-20.41
 17/02/2019 22:30:00,33.01,33.0,1,-19.61
 17/02/2019 22:45:00,33.06,33.0,1,-18.62
 17/02/2019 23:00:00,33.25,33.0,1,-17.85
 17/02/2019 23:15:00,33.33,33.0,1,-17.19
 17/02/2019 23:30:00,33.23,33.0,1,-16.83
 17/02/2019 23:45:00,33.23,33.0,1,-16.54
 18/02/2019 00:00:00,33.2,33.0,1,-16.75
